Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,6.0,0.85,7.1,6.5,0.0,0.0
2018,1,1,7,30,47.0,12.0,1.0,7.5,13.0,10.91,0.0
2018,1,1,7,45,234.5,23.0,1.15,7.9,48.0,18.76,8.39
2018,1,1,8,0,422.0,34.0,1.3,8.3,83.0,27.59,18.68
2018,1,1,8,15,415.0,46.0,1.35,8.8,111.0,36.66,27.37
2018,1,1,8,30,408.0,58.0,1.4,9.3,139.0,45.37,35.53
2018,1,1,8,45,414.5,71.0,1.5,9.75,169.0,53.03,42.58
2018,1,1,9,0,421.0,84.0,1.6,10.2,199.0,61.72,50.41
2018,1,1,9,15,401.5,101.5,1.55,10.9,224.0,73.25,60.59
2018,1,1,9,30,382.0,119.0,1.5,11.6,249.0,84.44,70.29
2018,1,1,9,45,413.5,127.0,1.5,12.35,280.0,88.99,73.96
2018,1,1,10,0,445.0,135.0,1.5,13.1,311.0,117.49,81.8
2018,1,1,10,15,473.5,139.5,1.4,13.8,338.5,150.54,101.33
2018,1,1,10,30,502.0,144.0,1.3,14.5,366.0,185.89,127.08
2018,1,1,10,45,593.5,129.5,1.2,15.2,404.0,222.25,153.45
2018,1,1,11,0,685.0,115.0,1.1,15.9,442.0,263.4,185.48
2018,1,1,11,15,786.5,92.0,1.1,16.2,477.5,309.41,222.66
2018,1,1,11,30,888.0,69.0,1.1,16.5,513.0,359.93,264.11
2018,1,1,11,45,837.5,83.5,1.1,16.8,506.5,390.6,293.0
2018,1,1,12,0,787.0,98.0,1.1,17.1,500.0,418.08,318.27
2018,1,1,12,15,832.5,86.0,1.1,17.15,510.0,457.04,350.85
2018,1,1,12,30,878.0,74.0,1.1,17.2,520.0,495.64,382.67
2018,1,1,12,45,822.0,86.5,1.1,17.3,498.5,509.21,395.35
2018,1,1,13,0,766.0,99.0,1.1,17.4,477.0,517.17,403.39
2018,1,1,13,15,788.5,89.0,1.05,17.35,467.0,539.81,422.2
2018,1,1,13,30,811.0,79.0,1.0,17.3,457.0,560.68,439.32
2018,1,1,13,45,679.5,102.5,0.95,17.25,408.5,526.52,414.46
2018,1,1,14,0,548.0,126.0,0.9,17.2,360.0,479.47,379.81
2018,1,1,14,15,454.0,133.0,0.85,17.0,317.5,438.79,349.83
2018,1,1,14,30,360.0,140.0,0.8,16.8,275.0,383.94,308.31
2018,1,1,14,45,380.0,122.5,0.7,16.6,253.0,393.06,316.53
2018,1,1,15,0,400.0,105.0,0.6,16.4,231.0,389.01,314.03
2018,1,1,15,15,378.0,93.5,0.6,16.4,200.0,363.95,294.77
2018,1,1,15,30,356.0,82.0,0.6,16.4,169.0,337.56,273.93
2018,1,1,15,45,316.0,70.0,0.6,15.25,136.5,298.71,243.22
2018,1,1,16,0,276.0,58.0,0.6,14.1,104.0,259.76,210.96
2018,1,1,16,15,212.0,45.0,0.65,13.75,74.0,206.34,164.64
2018,1,1,16,30,148.0,32.0,0.7,13.4,44.0,154.08,112.3
2018,1,1,16,45,85.0,18.0,0.75,13.0,24.0,61.13,0.0
2018,1,1,17,0,22.0,4.0,0.8,12.6,4.0,14.74,0.0
2018,1,1,17,15,11.0,2.0,0.85,12.4,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,1.0,11.0,5.0,4.55,0.0
2018,1,2,7,45,0.0,12.5,0.9,11.4,12.5,10.99,2.44
2018,1,2,8,0,0.0,20.0,0.8,11.8,20.0,17.6,9.71
2018,1,2,8,15,0.0,27.5,0.9,12.4,27.5,24.22,15.94
2018,1,2,8,30,0.0,35.0,1.0,13.0,35.0,30.85,22.05
2018,1,2,8,45,0.0,39.5,1.05,13.55,39.5,34.82,25.69
2018,1,2,9,0,0.0,44.0,1.1,14.1,44.0,38.81,29.24
2018,1,2,9,15,0.0,43.0,1.0,14.7,43.0,37.92,28.36
2018,1,2,9,30,0.0,42.0,0.9,15.3,42.0,37.03,27.46
2018,1,2,9,45,0.0,54.5,0.8,15.85,54.5,48.12,37.15
2018,1,2,10,0,0.0,67.0,0.7,16.4,67.0,59.22,44.51
2018,1,2,10,15,6.5,103.0,0.75,17.1,106.0,90.12,69.69
2018,1,2,10,30,13.0,139.0,0.8,17.8,145.0,120.8,94.11
2018,1,2,10,45,19.0,155.0,0.85,18.55,164.0,136.38,106.01
2018,1,2,11,0,25.0,171.0,0.9,19.3,183.0,152.73,118.55
2018,1,2,11,15,99.0,196.0,0.95,19.45,245.5,195.39,150.31
2018,1,2,11,30,173.0,221.0,1.0,19.6,308.0,247.47,189.86
2018,1,2,11,45,158.0,225.0,1.0,19.8,305.0,256.21,197.46
2018,1,2,12,0,143.0,229.0,1.0,20.0,302.0,263.49,203.89
2018,1,2,12,15,194.0,226.5,0.9,19.9,325.5,292.78,226.8
2018,1,2,12,30,245.0,224.0,0.8,19.8,349.0,329.69,255.46
2018,1,2,12,45,224.0,221.5,0.7,19.65,334.5,323.03,250.99
2018,1,2,13,0,203.0,219.0,0.6,19.5,320.0,319.37,248.84
2018,1,2,13,15,153.5,209.0,0.55,19.3,284.0,290.79,227.49
2018,1,2,13,30,104.0,199.0,0.5,19.1,248.0,251.24,197.35
2018,1,2,13,45,55.0,167.5,0.45,18.9,193.5,194.14,152.83
2018,1,2,14,0,6.0,136.0,0.4,18.7,139.0,128.23,100.02
2018,1,2,14,15,11.0,118.0,0.35,18.3,122.5,114.58,89.65
2018,1,2,14,30,16.0,100.0,0.3,17.9,106.0,100.78,78.83
2018,1,2,14,45,46.5,109.0,0.3,17.45,124.0,137.07,109.58
2018,1,2,15,0,77.0,118.0,0.3,17.0,142.0,170.14,137.23
2018,1,2,15,15,63.0,101.5,0.3,17.0,119.5,145.18,116.63
2018,1,2,15,30,49.0,85.0,0.3,17.0,97.0,119.78,95.61
2018,1,2,15,45,35.0,68.5,0.45,16.3,76.5,94.01,74.14
2018,1,2,16,0,21.0,52.0,0.6,15.6,56.0,67.86,51.81
2018,1,2,16,15,19.0,39.0,0.65,15.2,41.5,53.45,39.03
2018,1,2,16,30,17.0,26.0,0.7,14.8,27.0,38.39,24.32
2018,1,2,16,45,10.5,14.5,0.8,14.4,15.0,20.29,0.0
2018,1,2,17,0,4.0,3.0,0.9,14.0,3.0,4.75,0.0
2018,1,2,17,15,2.0,1.5,0.85,13.8,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.0,1.45,10.7,2.0,0.0,0.0
2018,1,3,7,30,0.0,4.0,1.4,11.1,4.0,3.64,0.0
2018,1,3,7,45,0.0,8.5,1.4,11.5,8.5,7.46,0.0
2018,1,3,8,0,0.0,13.0,1.4,11.9,13.0,11.42,4.3
2018,1,3,8,15,0.0,17.0,1.5,12.4,17.0,14.94,7.66
2018,1,3,8,30,0.0,21.0,1.6,12.9,21.0,18.46,10.95
2018,1,3,8,45,0.0,25.5,1.7,13.45,25.5,22.44,14.57
2018,1,3,9,0,0.0,30.0,1.8,14.0,30.0,26.41,18.13
2018,1,3,9,15,0.0,31.0,1.95,14.3,31.0,27.3,18.89
2018,1,3,9,30,0.0,32.0,2.1,14.6,32.0,28.19,19.62
2018,1,3,9,45,0.0,27.5,2.2,14.9,27.5,24.22,16.01
2018,1,3,10,0,0.0,23.0,2.3,15.2,23.0,20.25,11.65
2018,1,3,10,15,0.0,22.0,2.3,15.35,22.0,19.38,10.87
2018,1,3,10,30,0.0,21.0,2.3,15.5,21.0,18.5,10.08
2018,1,3,10,45,0.0,22.5,2.25,15.65,22.5,19.83,11.18
2018,1,3,11,0,0.0,24.0,2.2,15.8,24.0,21.16,12.27
2018,1,3,11,15,0.0,26.0,2.1,15.75,26.0,22.93,13.75
2018,1,3,11,30,0.0,28.0,2.0,15.7,28.0,24.7,15.24
2018,1,3,11,45,0.0,39.5,1.9,15.65,39.5,34.87,23.8
2018,1,3,12,0,0.0,51.0,1.8,15.6,51.0,45.06,32.35
2018,1,3,12,15,0.0,53.5,1.65,15.5,53.5,47.27,34.22
2018,1,3,12,30,0.0,56.0,1.5,15.4,56.0,49.49,36.1
2018,1,3,12,45,0.0,55.5,1.3,15.25,55.5,49.04,35.77
2018,1,3,13,0,0.0,55.0,1.1,15.1,55.0,48.59,35.45
2018,1,3,13,15,0.0,43.0,1.15,15.0,43.0,37.96,26.54
2018,1,3,13,30,0.0,31.0,1.2,14.9,31.0,27.34,17.6
2018,1,3,13,45,0.0,35.5,1.2,14.8,35.5,31.31,21.03
2018,1,3,14,0,0.0,40.0,1.2,14.7,40.0,35.28,24.45
2018,1,3,14,15,4.5,67.0,1.25,14.5,68.5,61.99,47.27
2018,1,3,14,30,9.0,94.0,1.3,14.3,97.0,90.45,71.49
2018,1,3,14,45,51.0,112.0,1.3,14.15,128.5,143.2,116.67
2018,1,3,15,0,93.0,130.0,1.3,14.0,160.0,205.3,168.84
2018,1,3,15,15,72.0,113.5,1.3,14.0,135.0,166.14,136.12
2018,1,3,15,30,51.0,97.0,1.3,14.0,110.0,137.02,111.54
2018,1,3,15,45,39.0,80.0,1.3,13.3,89.0,112.51,90.78
2018,1,3,16,0,27.0,63.0,1.3,12.6,68.0,87.69,69.28
2018,1,3,16,15,18.0,46.5,1.5,12.4,49.5,64.97,49.1
2018,1,3,16,30,9.0,30.0,1.7,12.2,31.0,41.12,26.93
2018,1,3,16,45,9.5,17.5,1.9,11.95,18.0,24.77,0.0
2018,1,3,17,0,10.0,5.0,2.1,11.7,5.0,9.63,0.0
2018,1,3,17,15,5.0,2.5,2.25,11.55,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,4,7,15,16.0,5.5,1.75,11.45,6.0,0.0,0.0
2018,1,4,7,30,32.0,11.0,1.9,11.9,12.0,10.01,0.0
2018,1,4,7,45,93.5,26.0,2.1,12.3,35.5,21.05,9.68
2018,1,4,8,0,155.0,41.0,2.3,12.7,59.0,32.69,22.67
2018,1,4,8,15,223.5,53.5,2.4,13.05,91.5,40.8,30.49
2018,1,4,8,30,292.0,66.0,2.5,13.4,124.0,49.68,38.73
2018,1,4,8,45,337.5,77.5,2.6,13.75,159.0,57.52,45.87
2018,1,4,9,0,383.0,89.0,2.7,14.1,194.0,65.17,52.69
2018,1,4,9,15,386.0,102.5,2.85,14.45,221.0,73.86,60.28
2018,1,4,9,30,389.0,116.0,3.0,14.8,248.0,82.3,67.56
2018,1,4,9,45,382.0,131.0,3.1,15.2,271.5,91.52,75.42
2018,1,4,10,0,375.0,146.0,3.2,15.6,295.0,120.9,86.2
2018,1,4,10,15,316.0,167.0,3.3,15.9,298.5,157.32,112.97
2018,1,4,10,30,257.0,188.0,3.4,16.2,302.0,183.92,135.96
2018,1,4,10,45,344.5,180.0,3.5,16.55,341.0,212.19,155.65
2018,1,4,11,0,432.0,172.0,3.6,16.9,380.0,246.42,181.66
2018,1,4,11,15,533.5,148.5,3.6,17.05,412.5,280.11,208.28
2018,1,4,11,30,635.0,125.0,3.6,17.2,445.0,322.14,242.73
2018,1,4,11,45,672.0,112.5,3.6,17.35,455.0,354.06,270.99
2018,1,4,12,0,709.0,100.0,3.6,17.5,465.0,386.64,299.68
2018,1,4,12,15,781.5,88.5,3.55,17.5,490.0,437.22,341.93
2018,1,4,12,30,854.0,77.0,3.5,17.5,515.0,488.37,384.29
2018,1,4,12,45,860.5,75.5,3.45,17.5,510.5,516.98,409.11
2018,1,4,13,0,867.0,74.0,3.4,17.5,506.0,543.85,432.22
2018,1,4,13,15,813.5,83.5,3.35,17.4,479.0,549.2,438.39
2018,1,4,13,30,760.0,93.0,3.3,17.3,452.0,547.86,439.13
2018,1,4,13,45,632.0,115.5,3.25,17.2,404.0,513.67,413.65
2018,1,4,14,0,504.0,138.0,3.2,17.1,356.0,467.08,378.0
2018,1,4,14,15,533.0,122.0,3.1,16.9,338.5,476.54,387.41
2018,1,4,14,30,562.0,106.0,3.0,16.7,321.0,489.37,398.98
2018,1,4,14,45,492.0,103.5,2.9,16.5,279.0,442.58,362.83
2018,1,4,15,0,422.0,101.0,2.8,16.3,237.0,399.42,328.92
2018,1,4,15,15,549.5,76.5,2.8,16.3,230.0,456.9,376.41
2018,1,4,15,30,677.0,52.0,2.8,16.3,223.0,500.94,411.73
2018,1,4,15,45,622.0,47.5,2.1,15.35,182.5,456.88,374.58
2018,1,4,16,0,567.0,43.0,1.4,14.4,142.0,417.31,339.25
2018,1,4,16,15,477.0,36.5,1.35,13.9,103.5,350.44,281.73
2018,1,4,16,30,387.0,30.0,1.3,13.4,65.0,285.36,217.25
2018,1,4,16,45,237.5,19.0,1.2,12.95,37.0,169.09,0.64
2018,1,4,17,0,88.0,8.0,1.1,12.5,9.0,52.16,0.0
2018,1,4,17,15,44.0,4.0,1.1,12.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,5,7,15,11.0,5.0,1.1,11.75,5.5,0.0,0.0
2018,1,5,7,30,22.0,10.0,1.1,12.2,11.0,9.1,0.0
2018,1,5,7,45,82.0,26.0,1.15,12.65,34.5,21.03,9.66
2018,1,5,8,0,142.0,42.0,1.2,13.1,58.0,33.39,23.26
2018,1,5,8,15,198.0,56.0,1.25,13.4,89.0,44.05,33.34
2018,1,5,8,30,254.0,70.0,1.3,13.7,120.0,52.58,41.27
2018,1,5,8,45,279.5,84.5,1.4,14.05,151.0,62.5,50.24
2018,1,5,9,0,305.0,99.0,1.5,14.4,182.0,75.05,61.36
2018,1,5,9,15,267.5,117.5,1.55,14.7,198.0,87.22,71.97
2018,1,5,9,30,230.0,136.0,1.6,15.0,214.0,98.95,82.05
2018,1,5,9,45,278.5,144.0,1.65,15.3,248.0,104.21,86.37
2018,1,5,10,0,327.0,152.0,1.7,15.6,282.0,126.72,92.21
2018,1,5,10,15,401.0,146.0,1.7,15.85,317.0,146.87,100.65
2018,1,5,10,30,475.0,140.0,1.7,16.1,352.0,177.58,120.87
2018,1,5,10,45,389.5,166.0,1.7,16.3,345.0,208.33,150.17
2018,1,5,11,0,304.0,192.0,1.7,16.5,338.0,231.89,173.8
2018,1,5,11,15,293.5,195.0,1.7,16.7,339.5,249.28,189.57
2018,1,5,11,30,283.0,198.0,1.7,16.9,341.0,265.16,204.0
2018,1,5,11,45,179.5,201.0,1.65,17.05,292.0,243.78,190.19
2018,1,5,12,0,76.0,204.0,1.6,17.2,243.0,211.79,166.69
2018,1,5,12,15,92.5,195.5,1.65,17.25,243.0,216.5,170.93
2018,1,5,12,30,109.0,187.0,1.7,17.3,243.0,226.19,179.14
2018,1,5,12,45,395.0,147.5,1.75,17.35,346.0,350.84,278.75
2018,1,5,13,0,681.0,108.0,1.8,17.4,449.0,482.68,381.81
2018,1,5,13,15,578.0,126.5,1.85,17.25,409.5,464.17,368.65
2018,1,5,13,30,475.0,145.0,1.9,17.1,370.0,434.62,347.33
2018,1,5,13,45,303.5,157.0,1.9,17.0,298.0,347.54,279.81
2018,1,5,14,0,132.0,169.0,1.9,16.9,226.0,254.91,205.51
2018,1,5,14,15,134.0,150.0,1.85,16.65,204.5,240.17,194.87
2018,1,5,14,30,136.0,131.0,1.8,16.4,183.0,224.33,182.93
2018,1,5,14,45,150.0,131.0,1.75,16.15,183.5,237.27,194.26
2018,1,5,15,0,164.0,131.0,1.7,15.9,184.0,250.84,205.9
2018,1,5,15,15,100.0,106.5,1.7,15.9,137.5,184.41,150.84
2018,1,5,15,30,36.0,82.0,1.7,15.9,91.0,107.23,85.79
2018,1,5,15,45,43.5,69.0,1.3,15.1,78.0,99.08,79.2
2018,1,5,16,0,51.0,56.0,0.9,14.3,65.0,100.04,79.69
2018,1,5,16,15,48.5,45.0,0.85,13.95,51.5,88.27,68.7
2018,1,5,16,30,46.0,34.0,0.8,13.6,38.0,77.66,56.7
2018,1,5,16,45,33.5,20.0,0.75,13.25,22.0,47.37,2.97
2018,1,5,17,0,21.0,6.0,0.7,12.9,6.0,16.21,0.0
2018,1,5,17,15,10.5,3.0,0.75,12.8,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,0.65,9.7,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,0.7,9.9,4.0,3.64,0.0
2018,1,6,7,45,0.0,10.5,0.75,10.05,10.5,9.22,1.15
2018,1,6,8,0,0.0,17.0,0.8,10.2,17.0,14.95,7.47
2018,1,6,8,15,0.0,23.5,0.95,10.4,23.5,20.68,12.93
2018,1,6,8,30,0.0,30.0,1.1,10.6,30.0,26.42,18.29
2018,1,6,8,45,14.5,50.0,1.2,10.8,54.0,43.64,33.97
2018,1,6,9,0,29.0,70.0,1.3,11.0,78.0,59.49,48.26
2018,1,6,9,15,37.5,90.0,1.3,11.25,102.0,74.72,61.82
2018,1,6,9,30,46.0,110.0,1.3,11.5,126.0,89.44,74.74
2018,1,6,9,45,108.0,130.5,1.35,11.75,172.5,99.75,83.62
2018,1,6,10,0,170.0,151.0,1.4,12.0,219.0,123.39,94.9
2018,1,6,10,15,219.0,167.0,1.35,12.45,261.0,147.52,109.97
2018,1,6,10,30,268.0,183.0,1.3,12.9,303.0,181.67,134.69
2018,1,6,10,45,286.0,190.5,1.25,13.3,324.0,208.38,155.86
2018,1,6,11,0,304.0,198.0,1.2,13.7,345.0,236.46,178.83
2018,1,6,11,15,245.0,207.5,1.25,14.0,328.0,245.34,189.22
2018,1,6,11,30,186.0,217.0,1.3,14.3,311.0,248.24,194.15
2018,1,6,11,45,124.0,203.5,1.3,14.6,266.5,225.38,177.8
2018,1,6,12,0,62.0,190.0,1.3,14.9,222.0,193.88,153.73
2018,1,6,12,15,42.0,188.0,1.4,15.0,209.5,187.43,149.06
2018,1,6,12,30,22.0,186.0,1.5,15.1,197.0,176.12,140.13
2018,1,6,12,45,72.5,202.0,1.6,15.15,238.5,222.61,178.09
2018,1,6,13,0,123.0,218.0,1.7,15.2,280.0,275.85,221.16
2018,1,6,13,15,145.0,211.0,1.75,15.2,282.0,287.98,231.44
2018,1,6,13,30,167.0,204.0,1.8,15.2,284.0,300.47,242.29
2018,1,6,13,45,182.5,194.5,1.85,15.15,278.0,306.64,248.18
2018,1,6,14,0,198.0,185.0,1.9,15.1,272.0,312.51,253.92
2018,1,6,14,15,225.0,170.0,1.9,14.95,262.5,329.08,268.37
2018,1,6,14,30,252.0,155.0,1.9,14.8,253.0,335.17,274.54
2018,1,6,14,45,308.5,127.0,1.9,14.65,236.0,343.26,282.96
2018,1,6,15,0,365.0,99.0,1.9,14.5,219.0,362.31,299.83
2018,1,6,15,15,352.5,92.0,1.9,14.5,196.0,348.55,288.88
2018,1,6,15,30,340.0,85.0,1.9,14.5,173.0,333.69,276.69
2018,1,6,15,45,387.0,68.5,1.5,13.35,151.5,341.94,283.54
2018,1,6,16,0,434.0,52.0,1.1,12.2,130.0,350.87,288.96
2018,1,6,16,15,311.0,43.0,1.15,11.65,91.0,260.97,212.75
2018,1,6,16,30,188.0,34.0,1.2,11.1,52.0,180.03,139.83
2018,1,6,16,45,129.5,21.0,1.2,10.55,30.5,116.39,29.87
2018,1,6,17,0,71.0,8.0,1.2,10.0,9.0,43.78,0.0
2018,1,6,17,15,35.5,4.0,1.2,9.8,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,7,7,15,12.5,5.5,1.25,7.45,6.0,0.0,0.0
2018,1,7,7,30,25.0,11.0,1.5,8.0,12.0,10.01,0.0
2018,1,7,7,45,66.0,27.0,1.75,8.6,33.5,21.76,10.48
2018,1,7,8,0,107.0,43.0,2.0,9.2,55.0,34.05,24.23
2018,1,7,8,15,137.0,59.0,2.15,9.65,81.5,46.01,35.6
2018,1,7,8,30,167.0,75.0,2.3,10.1,108.0,57.66,46.43
2018,1,7,8,45,188.0,91.5,2.45,10.5,136.5,69.3,57.06
2018,1,7,9,0,209.0,108.0,2.6,10.9,165.0,80.61,67.19
2018,1,7,9,15,268.5,118.0,2.7,11.35,202.5,87.56,73.25
2018,1,7,9,30,328.0,128.0,2.8,11.8,240.0,94.38,79.07
2018,1,7,9,45,385.0,132.5,2.9,12.25,277.0,92.47,77.1
2018,1,7,10,0,442.0,137.0,3.0,12.7,314.0,116.9,82.18
2018,1,7,10,15,556.5,122.0,3.0,13.0,361.0,145.09,94.08
2018,1,7,10,30,671.0,107.0,3.0,13.3,408.0,180.95,116.56
2018,1,7,10,45,724.5,98.5,2.95,13.55,437.5,220.39,148.25
2018,1,7,11,0,778.0,90.0,2.9,13.8,467.0,266.73,187.67
2018,1,7,11,15,780.5,92.5,2.85,13.9,480.0,307.36,225.07
2018,1,7,11,30,783.0,95.0,2.8,14.0,493.0,346.72,261.21
2018,1,7,11,45,786.5,95.0,2.75,14.15,499.5,382.72,294.05
2018,1,7,12,0,790.0,95.0,2.7,14.3,506.0,417.13,324.97
2018,1,7,12,15,840.0,80.0,2.6,14.4,516.5,455.78,358.23
2018,1,7,12,30,890.0,65.0,2.5,14.5,527.0,494.39,391.04
2018,1,7,12,45,893.0,62.5,2.4,14.65,519.5,521.74,414.61
2018,1,7,13,0,896.0,60.0,2.3,14.8,512.0,546.5,435.69
2018,1,7,13,15,889.0,59.5,2.2,14.75,496.5,565.2,451.97
2018,1,7,13,30,882.0,59.0,2.1,14.7,481.0,580.78,465.54
2018,1,7,13,45,803.0,74.5,2.0,14.65,445.0,571.86,459.6
2018,1,7,14,0,724.0,90.0,1.9,14.6,409.0,556.57,448.61
2018,1,7,14,15,599.0,108.5,1.65,14.35,360.5,510.36,412.98
2018,1,7,14,30,474.0,127.0,1.4,14.1,312.0,454.63,369.5
2018,1,7,14,45,462.0,114.5,1.15,13.8,281.5,438.45,357.71
2018,1,7,15,0,450.0,102.0,0.9,13.5,251.0,420.11,343.54
2018,1,7,15,15,563.5,76.0,0.9,13.5,239.0,468.08,382.6
2018,1,7,15,30,677.0,50.0,0.9,13.5,227.0,502.36,409.63
2018,1,7,15,45,481.5,56.0,0.8,12.7,170.5,389.6,319.62
2018,1,7,16,0,286.0,62.0,0.7,11.9,114.0,272.98,224.26
2018,1,7,16,15,207.5,48.5,0.65,11.75,81.0,209.37,169.95
2018,1,7,16,30,129.0,35.0,0.6,11.6,48.0,135.48,104.62
2018,1,7,16,45,87.5,21.0,0.6,11.4,28.0,85.42,28.82
2018,1,7,17,0,46.0,7.0,0.6,11.2,8.0,30.11,0.0
2018,1,7,17,15,23.0,3.5,0.6,11.15,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.9,10.75,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.0,10.9,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,2.1,11.05,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.2,11.2,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,2.35,11.35,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,2.5,11.5,8.0,7.02,0.68
2018,1,8,8,45,0.0,9.5,2.65,11.7,9.5,8.34,1.91
2018,1,8,9,0,0.0,11.0,2.8,11.9,11.0,9.66,3.12
2018,1,8,9,15,0.0,12.5,2.9,12.05,12.5,10.99,4.31
2018,1,8,9,30,0.0,14.0,3.0,12.2,14.0,12.31,5.49
2018,1,8,9,45,0.0,16.0,3.15,12.35,16.0,14.08,7.05
2018,1,8,10,0,0.0,18.0,3.3,12.5,18.0,15.84,8.01
2018,1,8,10,15,0.0,23.0,3.3,12.6,23.0,20.26,11.77
2018,1,8,10,30,0.0,28.0,3.3,12.7,28.0,24.68,15.52
2018,1,8,10,45,0.0,28.0,3.35,12.8,28.0,24.68,15.49
2018,1,8,11,0,0.0,28.0,3.4,12.9,28.0,24.69,15.45
2018,1,8,11,15,0.0,48.5,3.3,12.95,48.5,42.83,30.86
2018,1,8,11,30,0.0,69.0,3.2,13.0,69.0,61.03,46.2
2018,1,8,11,45,0.0,66.5,3.15,13.05,66.5,58.81,44.28
2018,1,8,12,0,0.0,64.0,3.1,13.1,64.0,56.59,42.39
2018,1,8,12,15,0.0,77.5,2.95,13.15,77.5,68.59,52.48
2018,1,8,12,30,0.0,91.0,2.8,13.2,91.0,80.61,62.56
2018,1,8,12,45,0.0,98.0,2.7,13.25,98.0,86.9,67.83
2018,1,8,13,0,0.0,105.0,2.6,13.3,105.0,93.3,73.21
2018,1,8,13,15,0.0,96.5,2.5,13.3,96.5,85.69,66.9
2018,1,8,13,30,0.0,88.0,2.4,13.3,88.0,78.01,60.54
2018,1,8,13,45,0.5,97.5,2.35,13.25,97.5,87.18,68.38
2018,1,8,14,0,1.0,107.0,2.3,13.2,107.0,96.75,76.55
2018,1,8,14,15,14.5,112.0,2.25,13.15,117.5,110.56,88.61
2018,1,8,14,30,28.0,117.0,2.2,13.1,128.0,131.51,106.68
2018,1,8,14,45,14.5,78.0,2.2,13.05,83.5,83.05,65.76
2018,1,8,15,0,1.0,39.0,2.2,13.0,39.0,35.01,24.57
2018,1,8,15,15,0.5,31.0,2.2,13.0,31.0,27.61,18.24
2018,1,8,15,30,0.0,23.0,2.2,13.0,23.0,20.23,11.86
2018,1,8,15,45,0.0,16.5,2.45,12.9,16.5,14.5,6.87
2018,1,8,16,0,0.0,10.0,2.7,12.8,10.0,8.78,1.88
2018,1,8,16,15,0.0,7.5,2.85,12.8,7.5,6.58,0.0
2018,1,8,16,30,0.0,5.0,3.0,12.8,5.0,4.38,0.0
2018,1,8,16,45,0.0,3.0,3.2,12.75,3.0,2.63,0.0
2018,1,8,17,0,0.0,1.0,3.4,12.7,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,3.45,12.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.8,10.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.9,10.9,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,2.0,10.95,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.1,11.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.5,2.1,11.05,7.5,6.58,0.24
2018,1,9,8,30,0.0,9.0,2.1,11.1,9.0,7.9,1.49
2018,1,9,8,45,0.0,10.5,2.15,11.1,10.5,9.22,2.73
2018,1,9,9,0,0.0,12.0,2.2,11.1,12.0,10.54,3.95
2018,1,9,9,15,0.0,13.0,2.2,11.15,13.0,11.43,4.75
2018,1,9,9,30,0.0,14.0,2.2,11.2,14.0,12.31,5.53
2018,1,9,9,45,0.0,17.0,2.25,11.2,17.0,14.96,7.91
2018,1,9,10,0,0.0,20.0,2.3,11.2,20.0,17.61,9.61
2018,1,9,10,15,0.0,24.0,2.35,11.25,24.0,21.14,12.63
2018,1,9,10,30,0.0,28.0,2.4,11.3,28.0,24.68,15.64
2018,1,9,10,45,0.0,50.0,2.45,11.35,50.0,44.15,32.29
2018,1,9,11,0,0.0,72.0,2.5,11.4,72.0,63.69,48.86
2018,1,9,11,15,0.0,88.5,2.55,11.5,88.5,78.3,61.13
2018,1,9,11,30,0.0,105.0,2.6,11.6,105.0,92.64,73.12
2018,1,9,11,45,0.0,119.0,2.65,11.7,119.0,104.94,83.34
2018,1,9,12,0,0.0,133.0,2.7,11.8,133.0,117.41,93.69
2018,1,9,12,15,6.5,140.0,2.7,11.85,143.5,126.82,101.48
2018,1,9,12,30,13.0,147.0,2.7,11.9,154.0,136.8,109.81
2018,1,9,12,45,10.0,149.0,2.65,12.0,154.5,137.97,110.8
2018,1,9,13,0,7.0,151.0,2.6,12.1,155.0,139.04,111.72
2018,1,9,13,15,4.0,130.0,2.55,12.0,132.0,118.66,94.87
2018,1,9,13,30,1.0,109.0,2.5,11.9,109.0,97.9,77.6
2018,1,9,13,45,0.5,89.5,2.4,11.85,89.5,79.76,62.45
2018,1,9,14,0,0.0,70.0,2.3,11.8,70.0,61.89,47.4
2018,1,9,14,15,0.0,73.0,2.3,11.65,73.0,64.56,49.82
2018,1,9,14,30,0.0,76.0,2.3,11.5,76.0,67.3,52.29
2018,1,9,14,45,0.0,69.5,2.25,11.4,69.5,61.44,47.4
2018,1,9,15,0,0.0,63.0,2.2,11.3,63.0,55.67,42.55
2018,1,9,15,15,0.0,51.0,2.2,11.3,51.0,45.01,33.42
2018,1,9,15,30,0.0,39.0,2.2,11.3,39.0,34.37,24.23
2018,1,9,15,45,0.0,32.5,2.2,10.9,32.5,28.62,19.23
2018,1,9,16,0,0.0,26.0,2.2,10.5,26.0,22.88,14.16
2018,1,9,16,15,0.0,19.5,2.25,10.4,19.5,17.15,9.02
2018,1,9,16,30,0.0,13.0,2.3,10.3,13.0,11.42,3.8
2018,1,9,16,45,3.0,8.5,2.35,10.15,8.5,9.24,0.0
2018,1,9,17,0,6.0,4.0,2.4,10.0,4.0,6.76,0.0
2018,1,9,17,15,3.0,2.0,2.5,9.95,2.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.1,8.15,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.05,7.95,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.1,7.4,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.3,7.8,7.0,6.37,0.0
2018,1,10,7,45,0.0,17.0,2.45,8.2,17.0,14.97,5.62
2018,1,10,8,0,0.0,27.0,2.6,8.6,27.0,23.8,15.33
2018,1,10,8,15,11.0,40.0,2.65,8.9,42.0,34.69,25.58
2018,1,10,8,30,22.0,53.0,2.7,9.2,57.0,45.36,35.53
2018,1,10,8,45,11.0,67.5,2.75,9.5,69.5,58.06,47.17
2018,1,10,9,0,0.0,82.0,2.8,9.8,82.0,69.88,57.84
2018,1,10,9,15,17.0,106.0,2.8,10.0,112.0,88.59,74.56
2018,1,10,9,30,34.0,130.0,2.8,10.2,142.0,102.53,86.82
2018,1,10,9,45,43.0,142.0,2.8,10.45,158.5,111.39,94.41
2018,1,10,10,0,52.0,154.0,2.8,10.7,175.0,124.24,99.37
2018,1,10,10,15,51.0,167.5,2.8,10.75,189.5,139.26,111.02
2018,1,10,10,30,50.0,181.0,2.8,10.8,204.0,154.35,123.26
2018,1,10,10,45,67.5,194.0,2.75,10.85,226.5,172.8,137.76
2018,1,10,11,0,85.0,207.0,2.7,10.9,249.0,193.1,154.04
2018,1,10,11,15,63.5,209.0,2.65,10.9,241.0,195.36,156.89
2018,1,10,11,30,42.0,211.0,2.6,10.9,233.0,195.42,157.7
2018,1,10,11,45,46.0,216.0,2.5,10.9,240.0,205.47,166.05
2018,1,10,12,0,50.0,221.0,2.4,10.9,247.0,215.84,174.67
2018,1,10,12,15,47.0,217.0,2.35,10.95,241.5,215.45,174.54
2018,1,10,12,30,44.0,213.0,2.3,11.0,236.0,214.5,173.98
2018,1,10,12,45,41.0,208.0,2.25,11.0,229.0,212.16,172.3
2018,1,10,13,0,38.0,203.0,2.2,11.0,222.0,209.39,170.27
2018,1,10,13,15,58.5,204.0,2.15,11.0,232.5,225.42,183.91
2018,1,10,13,30,79.0,205.0,2.1,11.0,243.0,242.54,198.48
2018,1,10,13,45,64.5,183.0,2.0,11.05,213.0,215.45,176.45
2018,1,10,14,0,50.0,161.0,1.9,11.1,183.0,187.0,153.2
2018,1,10,14,15,33.5,131.5,1.85,11.05,146.0,148.19,121.07
2018,1,10,14,30,17.0,102.0,1.8,11.0,109.0,103.13,83.15
2018,1,10,14,45,180.0,98.0,1.7,11.0,159.5,228.75,192.24
2018,1,10,15,0,343.0,94.0,1.6,11.0,210.0,344.63,289.4
2018,1,10,15,15,388.0,84.0,1.6,11.0,200.5,363.53,305.04
2018,1,10,15,30,433.0,74.0,1.6,11.0,191.0,380.39,319.06
2018,1,10,15,45,262.5,66.5,1.25,10.7,134.0,264.88,221.96
2018,1,10,16,0,92.0,59.0,0.9,10.4,77.0,127.9,105.05
2018,1,10,16,15,70.5,43.5,0.85,10.25,55.0,96.85,77.8
2018,1,10,16,30,49.0,28.0,0.8,10.1,33.0,65.15,49.09
2018,1,10,16,45,33.0,17.0,0.75,9.95,19.5,40.8,19.36
2018,1,10,17,0,17.0,6.0,0.7,9.8,6.0,14.35,0.0
2018,1,10,17,15,8.5,3.0,0.7,9.75,3.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,7,15,60.0,7.0,0.9,9.35,9.0,0.0,0.0
2018,1,11,7,30,120.0,14.0,1.0,9.6,18.0,12.73,0.0
2018,1,11,7,45,265.0,25.0,1.1,9.9,51.0,20.63,9.92
2018,1,11,8,0,410.0,36.0,1.2,10.2,84.0,29.32,20.08
2018,1,11,8,15,512.0,41.0,1.25,10.45,127.0,32.38,23.39
2018,1,11,8,30,614.0,46.0,1.3,10.7,170.0,38.86,29.5
2018,1,11,8,45,667.0,49.5,1.35,10.9,212.0,40.9,31.48
2018,1,11,9,0,720.0,53.0,1.4,11.1,254.0,43.04,33.43
2018,1,11,9,15,748.5,56.5,1.4,11.5,292.0,45.1,35.21
2018,1,11,9,30,777.0,60.0,1.4,11.9,330.0,47.17,36.95
2018,1,11,9,45,583.5,101.5,1.4,12.3,315.5,72.11,59.03
2018,1,11,10,0,390.0,143.0,1.4,12.7,301.0,118.42,84.72
2018,1,11,10,15,420.0,150.5,1.35,13.15,332.0,151.44,104.58
2018,1,11,10,30,450.0,158.0,1.3,13.6,363.0,187.18,130.7
2018,1,11,10,45,638.0,120.0,1.3,14.0,425.5,221.58,151.66
2018,1,11,11,0,826.0,82.0,1.3,14.4,488.0,272.16,188.68
2018,1,11,11,15,865.0,74.0,1.2,14.75,510.5,319.35,229.5
2018,1,11,11,30,904.0,66.0,1.1,15.1,533.0,364.21,268.35
2018,1,11,11,45,911.0,65.5,1.05,15.45,541.5,405.01,304.18
2018,1,11,12,0,918.0,65.0,1.0,15.8,550.0,444.17,337.79
2018,1,11,12,15,918.5,65.0,1.0,16.05,550.0,479.1,367.7
2018,1,11,12,30,919.0,65.0,1.0,16.3,550.0,511.61,395.01
2018,1,11,12,45,916.0,64.5,0.95,16.5,542.0,539.26,417.77
2018,1,11,13,0,913.0,64.0,0.9,16.7,534.0,564.03,437.8
2018,1,11,13,15,906.0,63.0,1.05,16.7,518.0,583.05,455.19
2018,1,11,13,30,899.0,62.0,1.2,16.7,502.0,598.87,469.99
2018,1,11,13,45,888.5,61.0,1.35,16.7,479.0,609.37,480.68
2018,1,11,14,0,878.0,60.0,1.5,16.7,456.0,616.57,488.76
