Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,11.82,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,18.09,5.71
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,30.62,20.87
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,42.73,32.3
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,52.21,41.1
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,61.41,49.42
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,70.88,57.79
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,80.03,65.71
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,69.71,56.36
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,57.79,45.65
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,66.64,43.68
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,111.06,57.47
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,165.67,96.12
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,216.51,138.49
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,259.8,178.24
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,301.79,217.01
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,340.9,251.88
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,377.13,283.71
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,409.11,311.36
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,435.61,334.07
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,464.34,358.06
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,491.67,380.55
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,507.74,394.17
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,520.86,405.29
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,539.42,420.96
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,556.37,435.32
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,575.87,451.48
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,589.22,463.15
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,599.87,472.87
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,607.85,480.62
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,601.64,477.37
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,592.62,472.03
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,598.06,478.09
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,596.37,478.29
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,555.86,448.6
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,518.43,419.62
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,461.13,375.73
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,404.05,329.59
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,329.98,266.94
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,258.91,198.53
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,144.46,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,31.82,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,12.28,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,18.88,7.01
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,30.26,20.57
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,41.28,30.93
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,51.49,40.31
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,61.35,49.15
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,71.86,58.36
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,81.99,67.06
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,87.73,71.73
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,93.34,76.22
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,110.51,81.84
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,150.65,103.28
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,186.33,126.79
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,224.55,155.76
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,261.48,185.68
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,300.14,217.72
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,333.58,247.25
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,363.7,273.36
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,388.69,294.78
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,407.84,311.06
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,443.99,339.66
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,479.47,367.6
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,476.73,366.44
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,461.94,356.09
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,472.79,365.41
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,482.44,373.63
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,509.7,395.36
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,527.61,410.27
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,545.87,425.83
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,562.13,439.98
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,555.56,436.38
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,546.42,431.0
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,516.01,409.45
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,483.75,386.19
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,445.99,359.29
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,407.37,330.67
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,334.63,273.12
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,250.71,204.66
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,198.72,160.12
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,148.47,113.18
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,87.35,2.37
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,23.14,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,13.64,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,22.81,10.47
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,28.47,19.08
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,34.17,24.66
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,41.0,30.99
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,44.69,34.35
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,46.54,35.93
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,48.46,37.5
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,49.17,37.92
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,49.97,38.4
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,70.17,42.44
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,121.71,62.18
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,174.48,97.12
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,227.54,139.15
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,279.61,183.33
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,331.07,227.5
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,380.53,269.91
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,428.6,310.08
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,473.58,346.17
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,516.53,379.21
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,555.3,410.11
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,591.46,438.43
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,622.94,463.58
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,651.36,486.24
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,675.07,505.02
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,695.44,521.31
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,709.31,533.16
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,719.62,542.12
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,724.8,547.58
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,726.46,550.85
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,719.36,548.21
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,708.89,543.34
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,689.65,531.3
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,667.55,517.1
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,640.09,500.38
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,604.46,476.81
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,551.72,439.66
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,498.12,398.55
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,416.86,332.38
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,337.02,259.73
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,208.76,49.03
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,68.43,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,13.64,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,21.19,9.94
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,32.88,22.94
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,44.18,33.51
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,53.94,42.47
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,63.37,50.9
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,71.67,58.12
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,79.68,64.93
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,100.77,82.87
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,116.53,95.86
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,113.15,82.43
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,143.84,92.33
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,181.74,115.84
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,224.24,147.35
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,268.71,183.27
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,317.19,223.54
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,368.27,266.6
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,417.41,307.98
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,468.54,350.07
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,518.66,390.81
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,532.65,404.72
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,536.42,410.0
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,554.57,425.49
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,569.08,437.81
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,592.13,456.51
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,613.26,473.63
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,581.38,450.35
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,539.51,419.68
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,586.94,457.53
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,628.61,490.33
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,629.15,491.89
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,626.7,491.58
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,620.28,488.61
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,607.1,480.17
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,561.45,447.85
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,511.21,410.67
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,412.52,334.85
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,314.66,256.39
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,268.74,217.43
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,223.71,174.69
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,151.0,54.08
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,64.77,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,13.64,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,21.69,10.81
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,28.55,19.17
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,33.46,23.99
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,36.43,26.83
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,39.45,29.55
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,41.54,31.34
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,43.65,33.08
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,50.27,38.71
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,51.57,39.62
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,70.75,39.56
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,123.68,61.99
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,177.45,98.76
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,231.39,142.43
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,283.99,188.15
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,335.92,234.19
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,385.72,278.6
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,433.95,321.06
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,478.43,359.86
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,520.71,396.08
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,559.59,428.91
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,595.75,458.96
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,627.85,485.31
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,656.84,508.88
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,680.52,528.19
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,700.86,544.81
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,715.04,556.7
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,725.68,565.27
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,730.25,569.55
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,731.29,571.45
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,724.48,567.71
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,714.32,561.64
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,694.34,548.55
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,677.55,537.67
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,644.93,514.26
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,610.11,487.78
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,558.39,450.3
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,505.83,409.34
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,427.32,345.09
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,350.06,275.78
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,221.46,103.58
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,74.66,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,13.19,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,22.61,12.07
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,27.06,18.05
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,31.62,22.51
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,34.27,25.06
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,40.8,30.91
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,43.53,33.25
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,46.17,35.45
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,47.91,36.8
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,49.6,38.07
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,72.11,39.0
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,126.9,63.32
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,181.9,101.5
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,237.12,146.61
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,291.05,193.77
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,344.33,241.21
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,395.38,286.65
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,444.94,330.01
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,491.25,369.93
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,535.43,407.13
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,576.71,441.35
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,615.26,472.68
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,648.46,499.18
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,678.46,522.78
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,703.69,543.11
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,725.45,560.72
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,741.12,573.44
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,753.14,582.84
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,757.88,587.24
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,758.92,589.22
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,753.27,586.23
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,744.18,580.89
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,726.32,569.63
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,705.44,556.09
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,672.39,533.13
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,643.08,511.76
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,591.45,475.17
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,538.86,435.32
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,461.28,372.21
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,384.81,304.09
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,247.7,134.87
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,90.18,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,15.01,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,22.39,12.28
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,29.78,20.46
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,35.11,25.6
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,38.01,28.38
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,40.97,31.04
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,42.58,32.4
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,44.24,33.73
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,51.69,40.09
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,53.66,41.58
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,78.11,43.23
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,131.45,67.97
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,184.52,105.33
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,237.74,149.09
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,290.02,194.94
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,341.64,240.92
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,391.62,285.39
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,440.2,327.86
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,485.16,366.66
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,528.07,402.87
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,566.89,434.94
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,602.95,464.04
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,633.81,488.81
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,661.45,510.68
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,684.67,528.92
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,704.56,544.43
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,718.51,555.47
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,728.94,563.11
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,732.5,566.1
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,732.54,566.76
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,725.2,561.99
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,720.47,559.14
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,701.29,546.95
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,679.11,532.57
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,644.06,508.06
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,606.81,481.0
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,553.17,443.07
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,498.63,401.6
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,425.47,342.23
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,349.1,275.65
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,224.27,134.0
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,83.2,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,16.37,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,24.15,13.95
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,28.49,19.3
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,35.92,26.26
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,38.78,28.98
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,41.71,31.6
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,44.12,33.65
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,46.53,35.62
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,47.29,36.08
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,55.1,42.67
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,81.43,44.33
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,134.4,69.17
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,188.33,107.07
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,242.52,151.11
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,295.34,196.58
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,347.55,242.03
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,397.26,285.52
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,445.55,327.1
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,491.35,365.72
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,535.15,401.84
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,574.5,434.03
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,611.25,463.6
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,643.58,489.52
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,672.88,512.84
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,697.0,532.25
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,717.71,549.07
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,733.05,561.07
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,744.81,570.14
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,749.82,575.01
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,751.23,577.57
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,745.61,575.05
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,736.57,570.26
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,718.55,559.01
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,697.58,545.56
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,665.1,523.27
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,636.6,502.86
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,586.9,468.81
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,536.25,431.7
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,461.61,371.8
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,388.31,307.91
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,265.04,170.31
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,113.71,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,6.37,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,15.01,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,23.28,13.53
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,27.75,18.71
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,32.29,23.08
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,34.5,25.19
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,40.9,30.89
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,43.21,32.85
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,45.45,34.67
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,47.17,35.99
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,48.84,37.24
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,79.22,40.62
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,134.15,67.69
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,188.83,106.92
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,243.65,152.21
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,297.05,198.97
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,349.74,245.68
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,400.25,290.52
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,449.25,333.31
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,495.44,372.9
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,539.5,409.84
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,580.68,444.15
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,619.25,475.77
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,652.7,502.78
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,682.99,527.01
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,708.32,547.53
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,730.24,565.35
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,745.51,577.45
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,757.14,586.8
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,749.06,582.41
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,737.01,575.41
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,720.79,565.24
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,695.72,548.62
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,708.51,559.61
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,711.02,562.8
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,674.2,536.12
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,641.45,511.0
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,537.91,434.9
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,432.81,352.85
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,342.14,279.05
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,254.56,204.06
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,193.67,130.83
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,101.13,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,4.55,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,14.66,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,25.04,15.43
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,35.48,25.87
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,44.31,34.2
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,40.33,30.8
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,40.75,31.18
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,42.4,32.54
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,49.78,38.96
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,51.78,40.51
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,53.71,41.98
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,86.4,46.35
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,140.51,74.41
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,194.52,114.25
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,248.76,160.02
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,301.56,207.13
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,353.7,254.21
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,403.28,299.15
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,451.4,342.09
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,496.99,382.04
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,540.48,419.37
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,579.95,452.86
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,616.82,483.64
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,645.55,507.57
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,670.6,528.25
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,680.15,537.27
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,688.82,545.28
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,704.76,559.23
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,717.56,570.55
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,720.14,573.85
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,719.28,574.81
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,712.44,571.44
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,702.33,565.73
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,652.69,529.57
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,597.7,488.62
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,611.95,501.77
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,617.61,507.0
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,559.76,462.57
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,501.27,415.77
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,426.51,352.61
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,348.95,283.88
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,237.24,169.25
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,97.12,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,7.28,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,15.46,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,26.03,16.49
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,30.83,21.78
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,35.69,26.46
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,38.17,28.81
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,40.72,31.07
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,42.36,32.43
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,49.83,38.91
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,52.2,40.81
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,54.48,42.62
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,90.23,48.04
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,144.89,77.34
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,199.38,118.07
2018,2,11,10,30,944.0,69.0,3.5,16.5,591.0,254.03,164.54
2018,2,11,10,45,952.0,70.5,3.6,16.75,616.5,307.59,212.56
2018,2,11,11,0,960.0,72.0,3.7,17.0,642.0,360.45,260.45
2018,2,11,11,15,963.0,73.5,3.8,17.0,659.0,410.6,306.15
2018,2,11,11,30,966.0,75.0,3.9,17.0,676.0,459.14,349.72
2018,2,11,11,45,864.0,110.0,4.0,17.0,653.5,487.99,377.78
2018,2,11,12,0,762.0,145.0,4.1,17.0,631.0,507.93,397.27
2018,2,11,12,15,738.5,153.5,4.1,16.7,625.5,537.63,423.36
2018,2,11,12,30,715.0,162.0,4.1,16.4,620.0,563.81,446.08
2018,2,11,12,45,586.5,199.0,4.05,16.1,572.0,547.22,434.78
2018,2,11,13,0,458.0,236.0,4.0,15.8,524.0,524.9,418.21
2018,2,11,13,15,297.0,258.0,3.9,15.45,443.0,451.47,361.29
2018,2,11,13,30,136.0,280.0,3.8,15.1,362.0,368.22,294.92
