Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,11.82,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,25.55,15.26
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,39.73,29.58
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,55.63,44.38
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,71.14,58.51
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,86.68,72.29
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,97.56,81.61
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,110.4,92.41
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,122.68,102.52
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,123.68,102.73
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,115.12,94.78
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,121.84,86.04
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,158.41,98.88
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,206.57,132.19
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,257.47,172.73
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,313.75,223.29
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,359.86,264.59
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,401.21,299.34
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,442.26,333.23
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,467.44,354.73
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,486.23,369.87
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,501.76,381.87
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,514.57,391.28
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,552.92,419.77
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,594.06,449.72
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,605.85,457.81
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,615.73,464.65
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,667.59,503.23
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,729.38,547.65
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,725.15,545.48
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,708.27,535.26
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,691.24,524.52
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,671.71,511.86
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,616.97,473.73
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,543.83,421.48
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,594.73,462.65
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,627.62,490.13
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,680.75,532.78
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,713.38,560.68
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,661.57,524.61
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,609.05,487.84
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,418.41,341.12
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,235.92,193.25
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,301.26,250.23
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,345.1,288.02
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,326.06,272.81
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,320.89,267.27
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,251.39,206.58
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,187.21,145.12
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,99.89,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.55,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.46,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,10.98,3.55
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,16.71,9.27
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,25.09,17.06
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,33.49,24.75
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,68.36,56.04
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,95.57,79.87
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,111.91,93.71
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,127.66,106.76
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,134.22,111.78
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,133.75,110.75
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,163.62,127.01
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,216.07,161.83
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,249.57,185.51
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,284.28,211.46
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,315.72,235.44
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,347.69,259.72
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,374.05,279.96
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,410.13,307.26
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,459.38,343.84
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,515.55,385.81
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,529.87,397.85
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,537.01,404.03
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,626.07,472.12
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,726.89,547.3
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,683.45,515.85
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,621.06,470.23
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,572.57,436.31
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,524.6,401.3
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,519.74,398.97
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,513.71,395.54
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,499.52,386.14
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,469.67,365.18
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,460.6,359.69
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,450.87,353.63
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,474.25,373.39
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,480.72,380.5
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,486.09,386.83
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,489.74,391.96
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,436.25,351.73
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,382.47,310.78
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,340.78,279.01
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,298.54,246.12
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,293.67,244.08
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,286.58,239.63
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,244.07,204.39
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,201.72,168.18
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,149.99,122.48
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,99.38,75.63
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,52.06,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.64,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.82,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.51,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.14,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.77,2.16
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.98,4.27
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.18,6.32
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,16.71,9.51
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,20.24,12.66
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,37.93,28.44
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,55.67,44.04
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,74.38,60.26
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,91.86,75.19
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,131.28,103.68
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,171.11,135.0
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,195.6,153.94
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,220.69,173.39
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,207.75,163.01
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,192.78,151.08
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,176.62,138.0
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,159.38,124.05
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,147.13,114.07
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,134.44,103.72
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,160.91,124.8
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,187.87,146.05
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,203.43,158.2
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,219.29,170.58
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,236.29,183.98
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,253.66,197.66
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,260.71,203.29
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,267.85,209.05
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,279.94,218.89
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,303.23,237.43
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,271.22,212.81
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,249.53,196.23
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,202.98,159.66
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,156.12,122.34
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,155.25,122.05
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,154.47,121.77
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,168.94,134.09
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,184.11,146.99
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,141.93,112.92
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,100.09,78.64
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,184.88,151.69
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,279.75,231.32
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,192.7,159.22
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,95.41,76.94
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,74.49,58.96
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,53.99,40.95
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,34.28,23.55
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,15.61,7.02
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.65,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.82,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.64,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.23,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,8.8,1.81
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,11.27,4.34
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,12.77,5.84
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.06,7.06
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,23.33,15.44
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,32.62,23.74
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,54.34,43.05
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,75.74,61.81
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,108.29,89.96
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,140.67,117.46
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,155.02,118.33
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,209.94,152.71
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,228.54,158.47
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,270.71,187.09
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,320.15,228.95
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,379.94,279.69
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,412.15,312.11
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,434.83,334.25
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,460.64,356.04
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,474.58,366.99
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,525.6,406.9
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,586.44,453.97
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,656.04,508.33
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,732.65,567.45
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,756.09,584.6
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,775.11,598.59
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,844.52,652.31
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,910.05,699.61
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,922.4,708.42
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,930.61,714.86
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,943.99,725.21
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,953.93,733.31
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,930.12,718.3
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,897.2,697.07
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,907.91,706.77
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,908.44,709.14
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,905.27,708.74
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,898.27,705.82
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,868.34,687.56
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,835.78,667.36
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,801.13,644.75
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,759.71,616.64
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,697.03,571.7
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,634.35,525.3
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,550.19,459.62
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,468.19,392.42
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,356.7,296.88
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,257.25,205.73
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,141.47,27.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,22.67,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,10.91,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,19.02,0.19
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,30.11,20.48
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,43.2,33.19
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,48.25,38.22
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,53.26,42.91
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,56.37,45.65
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,59.42,48.21
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,60.41,48.83
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,67.74,55.09
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,68.8,55.7
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,69.81,56.29
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,105.39,61.14
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,160.36,91.68
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,216.01,133.9
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,280.85,188.85
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,336.78,238.81
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,393.31,289.47
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,449.79,339.52
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,505.85,387.98
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,559.09,432.75
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,611.22,475.28
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,660.68,515.09
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,708.36,552.56
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,752.28,586.42
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,793.86,617.72
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,831.27,643.87
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,865.9,667.92
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,895.89,689.04
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,922.69,707.96
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,944.09,722.92
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,962.0,735.57
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,974.55,744.95
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,983.49,752.03
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,985.47,754.81
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,983.83,755.32
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,974.69,750.38
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,962.08,743.25
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,950.75,737.36
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,926.72,722.63
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,893.28,702.04
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,857.26,679.45
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,810.12,647.87
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,767.05,618.78
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,704.57,574.33
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,642.17,528.52
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,560.39,465.51
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,480.99,401.45
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,371.57,308.64
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,272.06,218.5
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,153.97,48.07
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,30.49,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,9.1,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,16.34,2.13
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,28.44,19.14
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,41.8,31.82
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,58.3,46.98
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,75.36,62.29
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,92.34,77.19
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,110.95,93.18
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,123.18,103.23
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,139.4,116.53
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,139.37,115.74
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,146.2,120.83
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,158.18,112.41
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,195.05,131.67
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,236.47,160.37
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,282.55,195.93
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,332.46,237.58
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,382.41,278.78
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,435.36,319.69
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,508.15,375.37
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,560.45,416.06
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,611.83,454.66
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,660.3,491.06
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,707.14,525.34
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,750.05,555.52
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,790.73,583.43
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,829.1,608.68
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,864.96,632.15
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,895.83,652.19
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,923.67,670.33
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,924.19,670.83
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,928.91,674.5
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,836.69,613.64
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,726.55,536.08
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,665.18,494.88
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,615.13,459.93
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,648.66,487.85
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,696.78,524.79
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,786.85,591.78
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,862.7,643.82
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,743.06,563.58
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,618.48,476.41
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,493.43,386.96
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,374.17,297.62
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,245.43,197.23
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,98.45,76.81
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,109.01,87.12
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,119.86,96.76
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,86.67,67.87
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,54.18,39.0
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,38.14,10.94
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,17.83,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,10.01,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,17.93,4.83
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,30.15,20.46
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,42.56,32.17
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,55.17,43.74
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,67.23,54.55
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,84.52,69.73
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,98.12,81.37
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,109.69,91.02
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,120.77,100.11
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,132.95,109.97
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,144.5,119.17
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,177.34,128.12
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,208.99,146.48
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,258.28,186.64
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,292.94,216.65
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,334.49,248.38
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,375.41,280.35
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,425.74,319.63
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,483.7,364.83
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,529.4,400.99
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,575.54,436.77
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,611.28,464.03
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,644.07,488.47
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,690.4,523.69
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,738.37,559.72
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,795.41,603.43
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,851.97,643.82
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,876.93,661.01
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,898.29,676.08
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,918.67,690.74
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,935.8,703.33
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,919.3,693.29
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,895.99,678.93
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,844.51,644.01
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,786.26,603.0
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,773.52,596.77
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,757.93,588.21
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,706.26,551.58
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,635.64,501.1
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,515.86,411.66
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,381.69,307.57
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,369.76,301.11
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,355.95,292.51
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,330.32,273.78
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,318.58,265.56
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,243.65,203.74
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,185.95,154.51
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,140.47,114.58
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,95.43,73.91
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,55.59,22.92
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,10.96,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,11.37,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,18.07,6.53
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,26.31,17.57
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,34.31,25.37
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,40.59,31.35
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,53.6,43.23
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,75.02,62.45
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,90.0,75.56
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,88.89,74.17
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,93.18,77.56
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,90.13,74.45
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,86.89,71.22
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,138.53,90.56
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,191.74,126.99
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,241.69,165.7
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,292.69,207.87
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,343.12,250.34
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,393.67,291.91
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,443.07,332.77
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,497.78,377.36
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,525.35,401.24
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,538.92,412.99
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,550.95,423.48
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,553.41,426.01
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,611.2,471.75
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,676.56,522.69
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,719.8,556.42
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,763.54,590.59
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,743.06,575.6
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,709.52,551.35
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,752.83,585.96
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,788.35,614.68
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,795.86,622.44
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,800.97,628.76
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,763.7,602.09
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,708.86,562.64
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,733.14,583.66
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,739.71,591.57
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,768.67,617.35
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,800.51,643.76
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,747.47,606.25
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,687.26,562.98
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,597.55,494.14
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,492.42,411.78
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,449.88,379.56
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,406.51,345.42
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,351.39,299.78
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,297.41,253.49
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,232.93,196.19
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,172.22,140.03
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,98.14,51.57
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,15.34,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,12.73,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,21.59,10.23
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,35.24,25.74
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,49.18,39.07
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,53.75,43.6
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,61.27,50.52
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,63.59,52.51
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,65.95,54.42
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,67.66,55.69
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,69.29,56.87
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,71.71,58.73
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,73.92,60.41
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,140.57,91.26
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,200.19,136.83
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,247.18,174.21
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,295.07,215.26
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,336.66,255.2
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,368.44,285.77
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,386.05,304.0
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,389.62,308.76
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,401.71,318.68
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,412.51,327.31
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,459.94,365.21
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,511.82,406.5
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,535.1,424.53
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,557.8,442.0
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,681.03,540.9
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,813.47,644.53
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,817.96,646.98
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,816.91,645.89
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,866.3,685.4
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,913.8,722.0
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,912.33,721.91
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,907.15,719.56
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,927.04,735.85
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,943.42,749.63
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,923.14,736.95
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,899.66,722.13
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,898.21,723.07
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,893.07,721.32
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,864.05,702.75
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,832.42,682.19
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,777.35,642.7
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,721.16,601.7
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,662.67,557.91
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,603.94,512.63
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,526.83,450.17
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,449.71,384.85
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,352.89,299.69
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,263.96,217.94
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,155.36,92.72
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,29.89,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,15.46,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,25.23,13.97
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,34.19,24.94
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,44.74,35.11
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,49.36,39.58
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,53.93,43.74
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,56.23,45.64
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,58.5,47.42
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,59.87,48.34
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,67.54,54.85
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,68.55,55.41
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,71.58,57.77
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,124.48,70.06
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,179.63,105.7
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,242.88,156.37
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,299.32,205.36
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,355.83,255.83
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,413.11,306.67
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,468.8,355.48
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,523.9,402.46
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,576.66,446.34
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,628.12,487.88
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,676.95,526.47
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,724.01,562.74
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,767.82,595.75
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,809.32,625.7
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,846.23,651.22
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,880.38,674.7
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,909.9,695.17
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,936.27,713.5
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,952.86,725.14
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,965.74,734.41
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,981.38,745.88
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,993.53,755.09
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,995.12,757.22
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,993.15,757.17
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,990.88,757.33
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,975.38,748.53
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,957.16,737.93
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,935.74,725.19
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,902.68,704.14
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,867.0,681.16
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,820.81,649.87
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,778.69,621.11
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,723.75,582.05
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,668.33,541.59
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,591.89,484.67
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,517.35,426.52
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,416.49,343.67
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,321.33,260.32
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,197.98,124.94
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,55.51,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
