Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.55,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,16.83,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,25.14,15.04
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,34.82,25.26
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,42.61,32.78
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,48.42,38.26
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,53.88,43.2
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,63.88,52.04
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,73.12,60.01
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,77.94,63.87
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,82.25,67.23
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,77.94,63.04
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,74.12,59.35
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,111.6,64.93
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,155.85,86.79
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,216.6,132.19
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,269.65,175.57
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,322.84,221.21
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,376.82,267.65
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,430.25,313.02
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,483.84,357.44
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,535.67,399.61
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,586.88,440.16
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,635.61,477.57
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,683.16,513.15
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,728.9,546.87
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,772.94,578.55
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,812.72,605.77
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,850.33,631.45
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,883.98,654.38
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,915.0,675.56
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,941.89,694.38
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,965.78,711.3
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,984.63,725.13
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,1000.2,736.98
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,1004.5,741.44
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,1005.31,743.83
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,1012.37,750.95
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,1015.91,755.86
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,1007.66,752.85
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,996.18,747.89
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,978.04,737.48
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,967.28,732.23
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,937.65,716.43
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,905.48,698.75
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,866.48,675.36
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,825.65,650.24
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,774.32,616.48
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,727.3,585.08
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,663.53,540.09
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,600.71,494.11
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,521.25,432.71
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,445.14,370.56
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,345.91,285.37
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,254.24,201.11
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,143.3,33.32
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,30.71,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.55,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,18.19,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,27.47,17.18
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,35.97,26.31
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,46.01,35.85
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,50.18,39.85
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,55.65,44.81
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,74.31,61.37
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,88.12,73.29
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,96.85,80.48
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,105.13,87.15
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,113.48,93.74
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,121.39,99.8
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,151.22,112.11
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,185.6,135.16
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,217.9,158.28
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,253.34,185.17
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,294.65,216.57
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,333.09,246.45
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,389.07,287.92
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,470.14,349.46
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,529.3,395.9
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,589.62,442.67
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,639.21,480.96
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,687.62,517.5
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,732.62,550.99
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,775.82,582.12
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,816.31,609.47
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,854.61,635.22
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,888.45,658.41
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,919.63,679.85
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,946.68,698.48
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,970.69,715.19
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,990.57,730.32
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,1007.18,743.45
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,1017.97,752.78
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,1025.32,760.02
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,1026.74,763.53
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,1024.73,764.96
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,1017.27,763.43
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,1006.5,759.77
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,988.58,749.43
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,967.66,737.19
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,940.29,723.39
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,920.1,714.46
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,882.3,691.68
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,842.53,667.18
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,793.33,635.17
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,743.14,601.55
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,680.53,557.03
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,623.79,515.42
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,546.22,455.3
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,471.89,394.75
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,373.62,309.87
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,282.75,225.71
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,161.12,53.88
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,39.3,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,5.46,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,15.57,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,25.66,15.9
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,32.03,22.89
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,38.25,28.94
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,41.67,32.21
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,45.04,35.26
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,51.11,40.61
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,52.93,42.03
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,54.61,43.29
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,56.22,44.45
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,56.94,44.84
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,67.44,53.78
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,113.47,62.83
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,166.04,93.74
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,219.89,134.9
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,275.1,181.61
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,320.69,228.15
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,363.96,270.29
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,401.14,304.01
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,429.55,328.37
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,467.18,357.74
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,507.07,388.53
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,494.76,379.53
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,479.15,367.36
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,500.63,384.07
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,522.96,401.22
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,639.46,491.93
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,769.47,590.2
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,789.72,604.19
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,806.77,616.49
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,819.24,625.31
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,828.93,632.13
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,840.19,641.23
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,849.01,648.67
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,851.26,651.32
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,850.99,652.31
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,905.84,695.16
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,954.53,731.34
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,936.44,720.12
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,915.46,707.42
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,956.75,738.24
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,985.59,759.99
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,960.96,745.52
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,933.39,729.34
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,894.37,705.01
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,853.35,678.93
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,802.64,645.04
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,750.98,609.65
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,687.13,563.8
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,629.49,521.18
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,551.34,460.26
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,476.39,399.02
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,377.83,313.99
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,286.59,230.04
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,165.04,68.46
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,41.34,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,4.55,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,15.48,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,28.41,18.37
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,34.15,24.83
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,39.84,30.41
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,43.57,33.95
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,47.22,37.24
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,49.5,39.14
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,56.74,45.42
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,58.24,46.48
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,59.68,47.47
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,60.24,47.66
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,60.75,47.82
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,117.68,66.11
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,169.58,96.99
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,222.16,137.18
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,276.13,182.69
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,329.97,229.8
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,384.43,277.36
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,438.14,323.53
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,491.73,368.31
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,543.51,410.6
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,594.58,451.05
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,643.58,489.02
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,691.3,525.03
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,736.55,558.82
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,780.05,590.16
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,820.07,617.77
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,857.9,643.77
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,891.26,667.26
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,921.94,688.97
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,948.93,708.03
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,972.88,725.15
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,992.29,739.62
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,1008.41,752.04
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,1018.71,760.55
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,1025.57,766.94
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,1025.99,769.48
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,1022.97,769.89
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,1014.58,766.75
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,1002.94,761.98
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,984.6,751.21
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,963.31,738.51
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,934.76,723.59
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,913.61,713.73
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,874.85,689.58
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,834.24,663.79
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,784.13,630.53
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,733.13,595.77
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,675.44,554.83
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,614.03,509.41
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,537.4,449.5
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,463.9,389.25
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,367.81,306.08
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,278.95,224.6
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,162.51,77.59
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,40.88,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,7.28,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,16.28,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,27.33,17.56
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,33.59,24.33
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,39.7,30.28
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,43.41,33.82
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,47.05,37.11
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,49.68,39.36
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,52.2,41.43
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,59.16,47.38
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,60.91,48.62
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,61.74,49.05
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,62.5,49.42
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,109.98,59.93
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,170.0,98.22
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,221.5,137.78
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,274.44,182.55
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,327.96,229.45
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,382.03,276.71
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,434.07,322.1
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,478.59,360.21
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,535.31,405.9
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,590.75,449.68
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,638.95,487.06
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,685.99,522.6
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,731.09,555.93
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,774.59,587.1
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,814.79,614.36
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,852.92,640.04
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,886.71,662.9
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,917.94,684.02
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,944.64,702.11
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,968.38,718.27
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,963.36,715.9
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,951.6,709.31
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,948.75,708.74
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,942.38,705.62
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,937.84,704.51
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,930.28,701.41
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,944.89,714.27
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,954.06,722.63
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,952.58,723.21
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,941.13,717.18
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,924.69,709.9
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,904.74,700.18
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,865.3,675.87
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,824.04,649.96
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,772.63,615.9
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,725.8,584.52
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,663.08,540.27
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,601.22,495.06
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,522.68,434.33
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,447.37,373.0
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,351.57,291.02
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,262.87,211.02
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,154.6,81.18
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,37.02,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,7.28,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,17.84,0.0
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,28.97,19.06
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,37.05,27.44
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,46.51,36.45
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,51.12,40.83
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,55.6,44.89
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,58.21,47.11
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,60.72,49.15
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,62.29,50.28
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,63.76,51.29
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,70.95,57.35
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,71.98,57.94
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,119.8,68.41
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,170.29,99.48
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,222.06,139.73
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,283.48,191.59
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,336.19,238.14
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,389.58,285.29
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,442.66,331.49
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,495.72,376.51
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,547.09,419.32
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,597.88,460.51
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,646.63,498.95
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,694.28,535.55
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,739.69,570.15
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,783.52,602.9
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,822.92,630.53
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,860.21,656.5
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,893.58,680.3
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,924.39,702.36
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,950.26,720.68
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,973.14,737.04
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,991.99,751.6
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,1007.63,764.13
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,1018.54,773.59
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,1026.12,780.95
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,1026.85,783.82
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,1024.2,784.56
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,1015.19,780.65
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,1014.07,782.45
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,994.71,770.64
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,972.38,756.92
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,941.4,738.72
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,907.97,718.63
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,870.47,694.65
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,826.13,665.3
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,771.31,627.24
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,716.06,588.06
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,644.81,535.47
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,574.88,482.21
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,441.89,374.65
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,323.92,274.76
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,257.32,215.68
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,197.02,159.39
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,91.31,50.4
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.82,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,6.37,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,18.17,0.0
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,29.6,19.79
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,31.97,23.02
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,34.3,25.51
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,44.43,34.86
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,55.29,44.67
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,80.4,67.1
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,108.94,92.17
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,118.31,99.85
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,132.29,111.45
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,153.48,129.1
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,174.34,146.17
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,160.79,114.4
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,186.19,121.0
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,226.73,150.41
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,273.79,188.45
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,311.54,224.59
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,343.79,255.8
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,378.57,287.67
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,407.7,313.72
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,488.08,377.17
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,584.5,452.15
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,624.61,483.46
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,659.42,510.05
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,690.52,533.91
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,718.94,555.3
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,718.13,551.65
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,702.5,536.78
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,738.01,563.72
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,777.53,593.05
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,775.26,592.21
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,774.35,592.66
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,724.74,556.34
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,658.29,507.42
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,605.36,468.92
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,549.92,427.71
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,557.69,435.91
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,564.77,443.46
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,501.16,396.39
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,417.74,333.38
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,357.94,287.06
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,297.51,239.42
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,262.79,212.85
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,227.69,185.45
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,250.57,205.6
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,274.49,226.55
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,216.64,179.05
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,159.37,131.18
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,231.72,196.28
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,296.76,253.88
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,297.83,255.08
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,312.61,266.34
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,225.54,189.85
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,158.7,128.69
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,93.72,55.28
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,18.8,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,5.46,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,15.95,0.0
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,25.59,16.4
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,37.17,27.65
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,48.42,38.26
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,43.22,33.76
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,42.24,32.88
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,68.75,56.72
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,93.61,78.66
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,104.38,87.74
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,114.76,96.37
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,113.51,94.79
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,122.53,102.16
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,147.76,99.56
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,182.28,116.04
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,223.94,145.02
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,280.6,189.37
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,331.92,233.34
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,390.99,282.85
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,440.78,324.56
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,485.13,360.77
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,532.25,398.54
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,575.86,432.32
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,631.76,474.44
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,691.37,518.25
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,735.4,550.55
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,777.77,581.17
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,816.79,607.3
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,853.74,631.9
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,885.63,654.7
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,914.85,675.69
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,939.51,693.18
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,961.15,708.74
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,979.19,722.25
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,994.07,733.8
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,1002.78,741.85
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,1008.16,747.83
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,1007.78,750.16
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,1004.13,750.45
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,1006.09,754.64
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,993.66,749.19
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,973.95,737.56
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,951.33,724.05
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,920.14,707.63
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,886.58,689.19
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,850.33,667.38
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,806.94,640.13
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,755.44,605.8
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,703.36,570.18
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,639.44,524.7
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,576.38,478.18
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,499.14,418.11
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,424.87,356.78
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,331.19,276.23
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,249.6,202.55
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,152.93,97.07
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,37.94,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,8.19,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,17.8,1.56
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,28.14,18.63
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,37.23,27.65
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,44.42,34.56
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,52.7,42.21
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,59.75,48.52
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,65.48,53.5
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,70.19,57.44
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,74.51,60.92
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,78.5,64.05
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,71.89,57.87
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,78.18,63.01
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,120.88,68.42
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,168.15,96.99
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,227.41,143.3
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,279.14,186.95
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,331.19,232.25
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,384.23,278.25
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,435.97,322.61
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,488.01,366.08
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,538.79,407.9
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,588.98,448.15
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,637.1,485.56
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,684.1,521.18
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,728.43,554.74
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,771.14,586.04
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,810.49,613.33
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,847.77,639.09
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,881.25,662.26
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,912.18,683.69
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,938.17,702.12
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,961.18,718.65
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,980.61,732.65
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,996.88,744.67
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,1007.49,753.38
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,1014.79,760.05
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,1015.74,762.42
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,1013.36,762.75
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,1004.65,759.14
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,992.76,753.52
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,975.33,743.35
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,965.56,738.61
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,936.82,722.1
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,905.58,703.85
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,866.77,679.49
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,826.13,653.51
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,780.53,623.64
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,729.61,589.09
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,668.54,545.74
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,608.18,501.47
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,531.54,442.58
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,457.86,382.99
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,364.37,303.18
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,277.37,225.45
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,172.24,113.98
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,48.82,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,7.28,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,17.39,2.4
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,28.15,18.71
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,36.73,27.24
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,43.52,33.77
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,52.27,41.81
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,60.49,49.16
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,67.45,55.21
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,73.96,60.73
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,86.38,71.31
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,97.85,80.87
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,110.95,91.69
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,127.05,104.93
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,159.77,110.48
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,197.94,134.04
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,228.96,152.94
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,281.55,192.34
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,327.41,230.69
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,387.06,280.5
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,439.52,325.73
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,492.22,370.12
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,542.97,412.0
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,593.13,452.3
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,642.02,490.49
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,689.8,526.89
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,734.6,560.39
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,777.74,591.35
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,817.83,618.74
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,855.88,644.58
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,890.01,667.39
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,921.63,688.42
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,949.18,706.9
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,973.79,723.45
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,993.94,737.15
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,1010.85,748.81
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,1021.98,756.79
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,1029.7,762.7
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,1031.95,765.48
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,1030.77,766.18
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,1024.25,763.53
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,1014.44,758.88
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,997.36,749.23
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,977.26,737.68
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,950.9,722.54
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,921.99,705.65
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,884.63,683.22
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,854.55,665.69
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,807.27,635.57
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,758.95,604.02
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,699.04,562.98
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,639.46,520.67
