Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,1037.81,725.47
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,1027.82,722.6
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,1011.49,714.19
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,992.11,704.02
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,966.43,693.74
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,938.16,681.4
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,901.07,661.23
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,871.35,645.68
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,824.97,618.42
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,777.45,589.72
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,719.39,552.44
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,661.45,513.98
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,594.84,467.21
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,526.09,416.61
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,439.81,349.83
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,359.01,282.97
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,252.36,188.83
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,137.97,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,52.41,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,11.82,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,19.81,8.14
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,28.36,18.42
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,32.97,22.96
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,37.52,27.17
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,40.65,29.94
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,47.77,36.04
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,49.3,37.16
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,50.81,38.22
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,52.21,39.12
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,53.53,39.95
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,63.38,47.9
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,80.69,47.24
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,130.4,66.67
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,182.12,99.44
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,234.68,139.45
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,288.53,183.46
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,342.89,229.12
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,397.45,274.64
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,451.36,318.84
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,504.82,361.51
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,556.31,402.02
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,607.09,440.96
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,656.36,477.55
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,704.44,512.4
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,748.96,544.79
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,791.75,574.53
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,831.95,601.3
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,870.05,626.59
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,904.6,649.73
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,936.64,671.26
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,964.17,689.92
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,988.74,706.79
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,1008.8,720.67
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,1025.61,732.63
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,1037.13,741.37
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,1045.25,748.13
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,1047.42,751.05
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,1046.17,751.99
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,1039.54,750.01
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,1029.61,746.07
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,1013.5,737.31
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,994.39,726.72
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,968.18,713.23
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,939.33,697.92
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,913.6,683.91
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,876.02,661.62
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,828.85,632.51
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,780.5,601.92
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,723.27,564.42
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,666.05,525.64
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,600.41,478.62
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,532.2,427.43
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,445.3,358.47
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,363.79,289.73
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,256.16,194.17
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,141.87,7.09
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,53.77,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,12.73,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,19.82,8.59
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,27.49,18.19
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,31.74,22.51
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,39.26,29.46
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,41.46,31.45
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,43.7,33.33
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,45.82,35.02
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,47.88,36.59
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,49.04,37.33
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,58.66,45.38
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,60.16,46.33
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,78.18,45.96
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,128.42,66.32
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,180.58,100.51
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,233.48,142.16
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,287.58,187.92
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,342.23,235.44
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,397.03,282.77
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,451.5,328.89
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,505.36,373.23
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,557.34,415.08
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,608.65,455.2
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,657.79,492.84
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,705.71,528.63
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,751.56,562.43
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,795.77,593.31
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,836.21,620.66
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,874.55,646.44
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,909.34,670.27
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,941.58,692.4
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,969.74,711.92
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,994.93,729.76
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,1015.62,744.63
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,1033.05,757.49
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,1044.67,766.84
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,1052.84,774.11
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,1055.53,778.24
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,1054.75,780.28
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,1047.98,778.06
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,1037.84,773.76
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,1022.03,764.84
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,1003.16,753.99
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,977.23,740.9
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,948.63,725.88
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,913.32,705.09
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,875.99,682.61
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,839.86,660.31
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,793.19,629.8
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,735.84,590.89
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,678.48,550.68
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,608.61,498.88
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,546.05,450.52
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,459.64,380.12
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,378.67,309.65
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,270.16,210.75
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,155.24,23.45
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,59.69,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,12.73,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,22.12,10.52
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,31.94,22.31
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,37.22,27.68
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,42.44,32.69
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,44.93,35.0
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,47.42,37.17
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,54.11,42.99
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,56.22,44.63
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,57.39,45.39
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,58.5,46.08
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,58.78,46.04
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,86.07,53.47
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,136.03,74.4
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,188.02,109.17
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,240.51,151.19
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,294.27,197.4
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,347.76,244.46
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,402.23,292.11
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,455.74,338.12
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,509.6,383.16
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,562.86,426.75
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,615.29,468.4
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,662.83,504.84
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,707.01,537.69
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,734.83,557.0
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,755.31,570.18
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,813.63,614.36
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,872.98,655.1
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,911.25,680.8
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,947.44,705.13
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,974.59,723.8
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,998.67,740.52
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,1018.52,754.97
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,1035.08,767.37
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,1047.29,776.72
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,1056.08,783.99
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,1058.37,787.24
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,1057.18,788.4
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,1051.14,786.8
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,1041.78,783.14
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,1025.54,773.91
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,1006.23,762.73
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,980.45,748.62
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,952.0,732.65
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,916.06,710.87
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,887.36,694.06
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,841.57,664.62
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,794.53,633.75
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,736.18,593.94
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,677.85,552.85
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,607.9,501.09
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,545.65,453.02
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,458.64,381.83
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,377.06,310.66
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,269.18,212.34
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,155.81,36.2
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,59.53,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,10.91,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,20.38,9.4
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,30.93,21.52
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,37.89,28.39
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,45.62,35.69
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,50.29,39.99
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,54.77,43.95
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,48.03,37.72
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,44.66,34.51
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,61.17,48.95
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,76.92,62.47
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,71.77,57.57
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,93.86,61.51
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,133.83,75.28
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,189.1,111.68
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,240.1,152.37
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,292.33,197.03
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,345.19,243.59
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,398.16,289.97
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,451.19,335.62
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,497.8,374.92
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,545.08,413.65
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,584.86,445.44
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,618.44,470.96
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,648.93,493.0
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,711.01,541.92
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,780.27,595.67
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,818.69,622.45
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,855.13,647.97
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,887.38,670.91
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,917.18,692.22
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,942.13,709.99
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,964.19,726.21
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,983.28,740.97
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,999.3,753.8
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,1009.25,762.08
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,1015.95,768.34
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,1017.43,770.93
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,1027.31,779.47
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,1018.36,775.2
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,1006.21,768.99
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,987.98,758.09
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,966.86,745.28
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,938.01,728.26
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,906.71,709.43
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,872.38,688.07
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,830.69,661.06
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,780.06,626.81
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,728.74,591.37
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,666.54,546.86
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,604.99,501.51
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,530.68,444.26
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,455.06,382.93
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,369.16,309.98
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,289.94,240.11
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,198.76,156.9
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,90.8,24.92
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,32.86,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,11.82,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,22.8,11.31
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,34.93,25.08
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,43.98,33.89
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,52.77,42.18
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,59.83,48.62
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,64.34,52.57
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,66.55,54.31
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,68.68,55.91
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,69.87,56.6
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,70.97,57.19
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,71.21,57.03
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,95.87,62.8
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,142.05,82.59
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,190.85,115.12
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,240.63,154.5
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,292.26,198.15
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,349.5,246.79
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,401.46,291.22
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,453.45,335.09
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,506.77,378.92
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,558.3,420.77
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,609.14,460.92
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,657.92,498.49
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,705.45,534.18
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,750.14,567.79
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,793.13,598.93
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,832.76,626.04
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,870.29,651.58
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,903.9,674.9
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,934.99,696.51
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,962.05,715.45
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,986.17,732.54
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,1005.79,747.16
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,1022.22,759.8
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,1033.91,769.45
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,1042.28,777.04
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,1045.26,780.91
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,1044.87,782.71
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,1038.64,780.46
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,1029.15,776.18
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,1011.94,766.15
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,991.75,754.2
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,976.65,747.66
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,948.27,731.8
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,912.73,709.86
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,875.03,686.19
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,828.81,655.97
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,781.33,624.27
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,728.26,587.19
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,670.64,545.64
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,599.34,492.1
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,530.14,438.27
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,442.16,366.11
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,359.43,294.63
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,254.37,200.4
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,148.18,51.74
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,54.39,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,12.73,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,21.59,10.41
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,30.98,21.48
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,35.87,26.44
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,40.69,31.03
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,43.63,33.72
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,46.52,36.21
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,53.13,41.9
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,55.24,43.5
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,56.8,44.57
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,58.27,45.54
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,59.22,46.06
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,77.55,45.94
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,135.64,74.12
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,186.01,107.45
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,237.87,148.54
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,291.04,193.71
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,343.75,239.59
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,397.28,285.92
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,450.25,331.16
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,503.31,375.35
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,554.9,417.31
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,605.84,457.59
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,654.63,495.21
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,702.24,530.98
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,747.1,564.1
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,790.26,594.29
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,830.01,621.19
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,867.65,646.49
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,901.39,669.52
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,932.55,691.09
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,960.11,710.42
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,984.71,727.87
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,1004.79,742.15
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,1021.65,754.42
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,1032.22,762.81
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,1039.37,769.1
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,1042.68,773.32
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,1042.62,775.46
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,1036.09,772.87
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,1026.28,768.23
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,1009.76,758.73
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,990.23,747.3
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,964.8,733.65
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,936.77,718.12
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,901.76,696.78
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,874.06,680.49
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,829.94,652.07
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,784.51,622.21
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,728.73,584.0
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,672.83,544.57
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,605.69,494.75
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,545.57,448.36
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,463.67,381.84
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,386.6,315.15
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,281.44,221.21
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,172.38,68.67
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,66.18,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,12.73,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,20.63,9.66
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,29.13,19.74
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,34.93,25.45
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,40.52,30.71
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,47.75,37.23
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,54.56,43.21
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,61.87,49.48
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,68.63,55.14
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,72.58,58.27
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,78.6,63.17
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,85.9,69.1
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,101.36,70.39
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,138.46,85.86
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,185.26,115.14
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,231.7,148.08
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,289.81,193.81
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,343.1,240.75
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,397.13,288.16
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,450.53,334.43
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,504.05,379.71
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,556.61,423.39
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,608.62,465.55
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,657.38,504.22
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,704.41,540.7
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,738.04,566.06
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,764.45,585.49
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,808.15,618.95
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,851.59,651.17
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,872.43,666.15
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,884.76,674.39
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,838.42,638.66
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,775.04,590.29
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,793.04,605.22
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,819.56,625.74
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,779.68,597.49
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,747.12,574.26
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,772.5,596.24
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,811.06,627.34
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,754.27,587.12
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,710.99,556.38
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,753.85,591.73
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,776.91,612.56
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,779.24,619.19
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,777.19,622.57
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,747.58,603.02
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,724.06,588.08
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,701.57,573.88
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,675.62,556.77
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,646.66,536.47
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,614.77,513.28
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,513.57,433.26
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,412.51,349.72
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,345.39,292.03
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,282.2,235.47
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,205.03,164.06
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,121.62,53.01
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,42.86,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,11.82,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,21.54,10.54
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,31.85,22.37
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,37.12,27.71
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,42.3,32.66
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,45.57,35.66
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,48.76,38.42
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,50.91,40.15
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,58.19,46.37
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,62.4,49.76
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,71.22,57.12
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,75.29,60.28
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,94.5,62.32
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,136.29,78.04
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,187.63,110.21
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,236.15,150.8
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,290.84,198.71
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,336.86,237.71
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,395.77,287.32
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,447.93,332.24
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,500.25,376.15
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,551.54,418.34
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,602.25,458.9
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,650.29,496.33
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,697.11,531.86
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,741.53,565.22
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,784.28,595.83
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,824.03,622.98
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,861.75,648.56
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,894.74,671.28
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,925.19,692.27
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,952.97,711.45
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,977.86,728.73
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,996.87,742.56
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,1012.64,754.36
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,1024.17,763.46
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,1032.36,770.48
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,1035.14,773.93
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,1034.55,775.29
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,1028.13,772.87
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,1018.46,768.42
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,1003.15,759.63
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,984.87,748.93
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,958.52,734.61
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,929.59,718.39
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,903.62,703.6
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,865.87,680.14
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,820.93,650.82
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,774.81,620.07
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,718.05,580.54
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,661.33,539.92
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,596.81,491.79
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,529.96,439.77
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,445.94,370.83
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,367.04,302.24
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,263.64,209.69
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,158.27,75.12
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,58.82,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,12.73,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,20.16,9.44
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,28.25,19.09
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,32.45,23.38
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,36.62,27.37
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,43.01,33.15
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,45.99,35.72
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,47.59,36.95
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,49.16,38.11
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,50.61,39.11
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,51.97,40.03
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,61.9,48.36
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,80.45,48.11
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,129.43,68.57
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,180.4,102.33
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,231.72,142.97
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,284.24,187.58
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,338.35,234.58
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,392.25,280.92
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,445.07,325.53
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,496.84,368.0
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,547.39,408.21
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,597.51,446.84
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,645.19,482.4
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,691.77,516.09
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,735.59,547.77
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,777.88,577.25
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,817.78,603.34
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,855.78,627.95
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,890.36,650.63
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,922.67,671.75
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,952.02,690.75
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,978.62,707.97
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,999.59,722.01
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,1017.41,734.14
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,1029.02,742.18
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,1037.26,748.23
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,1040.12,751.5
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,1039.61,752.77
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,1033.79,750.94
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,1024.74,747.17
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,1008.89,738.46
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,990.03,727.9
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,965.36,715.15
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,938.12,700.61
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,912.18,686.44
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,874.35,663.91
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,828.85,635.69
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,782.15,606.04
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,725.23,567.97
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,668.3,528.8
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,603.17,482.24
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,535.4,431.59
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,451.4,365.34
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,372.34,299.06
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,269.52,209.9
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,166.68,82.41
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,64.86,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,12.73,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,20.64,9.59
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,29.17,19.5
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,33.76,24.02
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,38.29,28.21
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,44.36,33.54
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,46.87,35.6
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,48.84,37.08
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,50.76,38.46
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,51.78,39.02
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,52.75,39.53
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,62.66,47.55
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,81.22,47.18
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,130.61,67.11
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,181.98,100.0
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,234.17,139.82
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,287.62,183.42
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,340.82,228.08
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,394.66,273.0
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,447.76,316.44
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,500.86,358.69
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,552.26,399.07
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,602.93,437.84
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,651.6,474.05
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,698.94,508.43
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,744.03,541.01
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,787.4,570.65
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,828.14,597.42
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,866.81,622.71
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,900.33,645.2
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,931.23,666.03
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,958.48,684.21
