Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,982.74,700.56
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,1002.93,715.2
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,1019.89,727.94
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,1031.52,736.93
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,1039.77,743.94
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,1043.2,748.14
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,1043.26,750.37
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,1036.85,748.95
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,1027.16,745.55
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,1011.7,737.12
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,993.2,726.83
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,968.37,714.72
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,940.92,700.77
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,906.18,680.61
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,878.78,665.33
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,834.41,637.82
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,788.77,608.95
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,732.79,572.13
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,676.74,534.11
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,609.02,485.82
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,548.56,440.95
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,466.19,376.5
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,388.57,311.51
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,286.47,223.04
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,181.8,94.6
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,73.51,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,12.73,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.63,9.66
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,29.17,19.68
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,33.76,24.28
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,38.29,28.56
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,44.37,34.0
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,46.9,36.13
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,48.48,37.31
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,50.05,38.43
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,51.11,39.07
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,60.61,46.97
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,62.07,47.86
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,80.67,47.54
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,129.85,67.38
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,180.99,100.59
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,233.28,141.28
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,286.83,185.95
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,341.24,232.43
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,396.06,278.92
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,449.72,323.7
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,503.12,367.07
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,554.89,408.37
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,605.96,448.0
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,654.83,484.85
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,702.46,519.86
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,747.65,552.64
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,791.12,582.49
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,831.6,609.33
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,869.97,634.63
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,904.82,657.72
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,937.16,679.13
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,965.47,698.21
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,990.84,715.46
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,1011.22,729.53
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,1028.34,741.63
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,1040.7,750.81
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,1049.67,757.98
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,1053.2,761.94
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,1053.32,763.88
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,1047.49,762.47
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,1038.34,759.07
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,1023.46,750.98
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,1005.51,741.01
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,980.62,729.08
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,953.07,715.29
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,917.55,694.89
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,889.33,679.35
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,844.93,652.09
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,799.23,623.39
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,742.96,586.13
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,686.57,547.63
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,617.85,498.44
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,556.35,452.58
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,473.9,387.54
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,396.16,321.7
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,293.83,231.99
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,189.57,104.29
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,77.25,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,12.73,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,21.11,10.06
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,30.08,20.58
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,34.62,25.19
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,39.12,29.48
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,41.4,31.56
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,47.75,37.14
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,49.31,38.33
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,50.86,39.47
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,51.9,40.09
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,52.9,40.67
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,62.14,48.36
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,79.93,47.46
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,129.76,67.81
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,181.62,101.82
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,234.0,142.98
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,287.68,188.25
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,341.73,234.94
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,396.42,281.82
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,450.0,326.96
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,503.66,370.91
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,556.74,413.22
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,609.11,453.68
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,658.45,490.99
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,706.5,526.37
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,752.47,559.81
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,796.66,589.88
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,838.18,617.16
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,877.57,642.83
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,912.58,666.67
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,944.97,688.81
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,973.25,707.84
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,998.51,724.96
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,1019.6,740.04
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,1037.41,753.14
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,1049.92,762.95
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,1058.98,770.71
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,1063.1,775.56
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,1063.77,778.36
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,1057.88,777.04
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,1048.62,773.67
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,1034.07,765.73
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,1016.4,755.84
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,992.44,744.14
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,965.8,730.58
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,931.49,710.5
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,895.04,688.73
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,860.79,667.99
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,815.86,639.2
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,760.21,602.15
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,704.31,563.81
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,637.34,515.4
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,571.74,465.97
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,494.96,405.28
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,417.67,339.85
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,315.5,250.04
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,212.03,121.49
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,88.81,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,12.73,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,21.26,10.17
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.72,22.94
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,37.96,28.24
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,43.15,33.18
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,44.44,34.39
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,50.22,39.46
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,51.25,40.18
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,52.32,40.89
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,53.29,41.47
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,54.22,42.0
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,63.38,49.66
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,80.69,48.64
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,129.75,68.54
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,180.88,102.11
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,232.65,142.92
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,285.82,187.94
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,339.91,235.02
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,394.42,282.16
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,448.15,327.84
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,501.62,372.08
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,553.31,414.19
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,604.35,454.66
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,653.23,492.37
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,700.9,528.23
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,746.56,562.14
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,790.55,592.99
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,831.19,620.46
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,869.71,646.36
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,904.01,669.81
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,935.67,691.49
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,962.28,709.83
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,985.85,726.24
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,1006.23,741.07
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,1023.41,753.91
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,1035.32,763.13
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,1043.88,770.3
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,1047.52,774.86
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,1047.8,777.34
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,1041.15,775.47
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,1031.23,771.57
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,1015.55,762.69
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,996.84,751.89
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,971.21,740.3
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,942.97,726.65
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,918.06,713.32
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,881.2,691.22
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,836.39,662.86
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,790.29,632.92
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,735.32,595.22
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,680.17,556.27
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,618.52,510.78
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,554.09,461.08
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,473.92,395.64
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,398.2,329.61
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,299.26,241.06
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,198.65,118.6
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,81.31,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,12.73,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,22.07,10.81
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,31.93,22.41
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,37.6,28.13
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,43.09,33.4
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,56.58,45.65
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,69.77,57.4
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,77.16,63.75
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,84.17,69.64
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,90.02,74.37
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,95.51,78.71
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,93.73,76.68
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,105.0,73.44
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,137.38,83.58
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,178.08,108.07
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,227.64,144.08
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,288.26,192.32
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,341.86,239.61
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,396.06,287.2
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,449.65,333.42
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,503.16,378.34
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,555.27,421.26
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,606.58,462.36
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,655.81,500.64
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,703.78,536.98
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,749.31,571.32
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,793.11,602.58
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,833.47,629.95
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,871.69,655.69
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,905.25,678.62
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,936.12,699.72
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,964.2,718.81
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,989.3,735.95
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,1009.31,750.05
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,1026.08,762.12
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,1038.57,771.51
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,1047.71,778.83
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,1050.91,782.69
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,1050.69,784.47
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,1044.58,782.65
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,1035.18,778.78
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,1020.08,770.28
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,1001.95,759.86
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,976.42,746.45
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,948.29,731.17
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,922.14,716.74
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,884.06,693.59
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,838.57,664.34
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,791.83,633.68
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,735.66,595.48
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,684.29,559.72
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,615.85,508.87
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,549.33,457.43
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,463.63,387.44
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,382.76,317.46
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,279.3,225.43
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,179.87,109.59
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,69.79,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,12.73,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,22.08,10.74
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,31.94,22.38
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,37.21,27.74
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,42.38,32.7
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,45.27,35.38
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,48.13,37.88
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,53.62,42.62
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,54.56,43.2
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,56.15,44.34
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,57.65,45.37
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,57.94,45.34
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,83.86,52.55
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,132.03,72.04
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,182.21,105.01
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,233.6,145.65
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,286.32,190.47
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,338.78,236.38
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,391.81,282.57
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,444.61,327.84
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,497.4,372.02
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,548.34,413.73
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,598.74,453.9
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,647.7,491.93
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,695.51,528.17
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,740.15,561.82
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,783.16,592.78
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,823.28,620.26
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,861.34,646.21
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,895.13,669.27
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,926.39,690.63
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,953.63,709.43
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,977.94,726.35
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,998.19,740.59
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,1015.25,752.84
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,1028.08,762.07
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,1037.59,769.26
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,1041.26,773.41
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,1041.57,775.54
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,1035.94,773.37
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,1027.02,769.2
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,1011.89,760.72
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,993.74,750.32
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,969.14,737.04
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,941.91,721.92
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,907.49,700.83
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,880.49,684.86
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,836.39,656.8
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,790.99,627.33
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,735.64,589.55
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,680.14,550.59
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,617.62,504.98
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,552.5,455.33
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,471.36,390.4
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,394.69,324.73
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,294.41,236.2
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,194.02,120.26
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,78.64,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,11.82,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.67,9.53
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,30.1,20.62
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,35.05,25.6
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,39.91,30.22
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,42.9,32.94
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,45.83,35.45
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,51.99,40.72
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,53.77,42.02
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,55.01,42.78
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,56.19,43.46
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,60.18,46.57
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,78.6,48.24
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,126.52,68.06
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,176.52,100.71
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,232.97,146.61
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,286.19,192.22
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,331.5,229.49
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,390.34,277.75
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,441.81,321.2
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,493.62,363.92
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,543.81,404.32
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,592.3,442.23
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,640.62,479.38
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,688.76,515.57
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,733.04,548.2
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,775.74,578.58
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,814.76,604.91
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,851.79,629.8
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,886.18,652.96
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,918.27,674.56
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,947.35,694.29
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,973.67,712.26
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,994.35,726.75
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,1011.86,739.3
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,1024.14,748.73
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,1033.09,756.15
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,1037.18,760.51
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,1037.93,762.87
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,1032.77,761.37
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,1024.34,757.87
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,1009.72,749.79
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,992.08,739.83
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,967.9,726.97
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,941.05,712.26
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,907.93,692.72
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,872.74,671.54
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,839.17,651.22
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,794.9,622.8
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,741.23,586.69
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,687.32,549.4
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,621.4,501.72
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,562.01,457.1
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,482.02,393.93
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,406.5,330.12
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,307.34,243.57
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,208.38,129.83
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,85.6,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,12.73,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,20.25,9.02
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,28.36,18.92
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,32.56,23.19
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,36.74,27.15
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,42.28,32.13
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,44.48,33.98
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,46.16,35.28
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,47.82,36.51
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,48.98,37.26
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,58.54,45.26
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,60.05,46.23
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,76.14,45.61
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,125.21,64.62
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,176.22,97.33
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,228.09,137.41
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,281.24,181.53
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,334.32,226.86
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,387.86,272.26
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,441.43,316.69
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,494.81,359.64
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,546.87,400.93
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,598.35,440.62
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,647.46,477.31
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,695.38,512.16
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,740.51,544.53
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,783.96,573.94
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,824.88,600.86
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,863.74,626.27
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,898.3,649.16
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,930.32,670.4
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,958.34,688.94
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,983.41,705.64
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,1004.37,720.38
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,1022.14,733.21
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,1034.61,742.82
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,1043.69,750.45
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,1047.41,755.26
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,1047.72,758.07
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,1043.1,757.48
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,1035.17,754.91
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,1020.5,746.98
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,1002.76,737.19
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,979.03,726.37
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,952.62,713.6
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,918.81,694.17
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,882.9,673.08
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,848.79,652.95
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,804.02,624.8
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,748.57,588.65
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,692.92,551.19
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,626.46,503.98
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,566.75,459.81
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,485.83,396.52
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,409.4,332.41
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,309.01,245.25
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,209.07,132.35
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,85.63,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,11.82,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.35,8.32
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,27.52,18.28
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,30.94,21.87
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,37.52,27.98
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,40.68,30.84
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,43.8,33.5
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,45.15,34.49
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,46.49,35.43
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,55.3,42.84
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,57.38,44.3
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,58.93,45.3
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,74.82,44.66
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,124.78,63.61
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,176.74,96.82
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,229.79,137.96
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,284.08,183.3
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,338.78,230.24
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,393.7,277.03
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,448.21,322.54
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,502.24,366.34
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,554.61,408.16
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,606.36,448.36
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,656.72,486.44
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,705.96,522.75
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,752.13,556.51
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,796.65,587.36
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,838.59,615.55
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,878.49,642.26
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,913.69,665.75
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,946.32,687.53
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,975.35,707.11
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,1001.4,724.82
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,1022.86,739.93
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,1041.06,753.06
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,1054.41,763.21
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,1064.33,771.32
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,1068.8,776.06
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,1069.79,778.75
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,1065.22,777.82
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,1057.23,774.85
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,1042.98,767.15
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,1025.58,757.51
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,1002.22,746.05
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,976.11,732.7
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,942.22,713.1
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,906.1,691.79
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,862.55,664.81
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,826.34,642.61
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,772.0,607.14
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,717.31,570.35
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,650.71,523.06
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,585.39,474.65
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,508.68,414.76
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,431.57,350.41
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,330.05,262.26
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,229.13,147.27
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,96.15,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,12.73,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.41,8.27
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,26.7,17.63
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,33.41,24.15
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,37.65,28.21
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,39.97,30.33
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,42.32,32.32
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,44.14,33.76
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,52.56,40.95
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,54.41,42.26
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,56.16,43.45
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,57.75,44.5
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,73.2,43.84
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,123.87,62.85
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,176.44,96.51
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,230.11,138.27
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,284.96,184.29
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,339.99,231.81
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,395.62,279.63
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,449.9,325.53
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,504.15,370.2
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,557.61,412.97
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,610.29,453.82
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,660.69,491.9
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,709.74,527.93
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,756.57,561.56
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,801.62,591.63
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,843.58,618.57
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,883.32,643.79
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,919.27,667.1
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,952.49,688.56
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,980.59,706.66
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,1005.57,722.8
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,1027.19,737.79
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,1045.53,750.79
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,1059.52,760.81
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,1070.09,768.81
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,1074.08,773.23
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,1074.53,775.61
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,1070.04,774.97
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,1062.13,772.3
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,1047.88,764.7
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,1030.46,755.19
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,1006.69,743.67
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,980.05,730.18
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,949.12,712.55
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,915.88,693.2
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,872.7,666.96
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,828.0,639.15
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,783.19,610.55
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,729.21,574.36
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,663.46,528.11
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,598.9,480.74
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,517.07,417.73
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,438.97,353.78
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,343.3,270.88
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,242.21,156.41
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,102.63,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,12.73,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,20.35,8.67
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,28.48,18.94
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,33.13,23.59
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,37.73,27.89
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,43.79,33.28
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,46.37,35.43
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,48.8,37.35
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,51.16,39.13
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,52.21,39.7
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,61.58,47.36
