Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,998.82,711.56
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,993.64,710.43
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,985.16,707.36
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,970.09,699.25
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,952.02,689.34
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,937.47,683.5
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,910.01,669.11
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,874.69,649.12
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,837.24,627.43
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,791.21,599.25
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,743.98,569.58
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,690.71,535.21
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,633.53,496.63
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,561.28,444.89
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,491.45,392.37
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,404.18,322.65
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,322.71,253.2
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,210.7,143.51
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,75.75,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,8.19,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,14.95,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,23.58,13.85
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,31.85,22.05
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,36.25,26.25
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,40.57,30.16
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,43.48,32.64
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,50.7,38.75
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,52.82,40.29
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,54.87,41.72
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,55.99,42.31
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,57.04,42.84
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,59.06,44.21
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,117.9,62.42
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,168.31,91.93
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,220.42,130.2
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,272.16,171.73
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,325.11,215.36
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,378.06,258.94
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,431.5,301.98
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,484.31,344.21
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,536.66,384.96
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,586.33,422.65
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,634.96,458.6
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,681.81,492.9
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,727.12,525.46
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,768.86,554.43
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,808.56,580.95
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,844.42,605.09
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,877.78,627.61
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,906.78,647.35
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,932.87,665.29
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,955.01,680.46
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,973.99,693.73
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,987.3,703.97
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,997.24,712.25
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,1001.74,717.19
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,1002.83,720.14
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,998.69,719.74
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,991.27,717.4
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,976.47,709.36
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,958.59,699.45
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,933.8,688.07
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,906.37,674.78
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,880.78,661.28
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,843.36,639.4
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,797.2,610.87
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,749.85,580.82
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,691.96,542.34
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,639.14,506.25
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,567.88,454.32
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,499.0,401.66
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,409.95,329.59
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,326.92,257.77
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,210.95,140.21
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,75.24,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,8.19,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,15.06,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,22.78,13.17
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,30.22,20.76
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,33.92,24.37
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,41.07,30.79
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,43.61,32.98
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,46.14,35.03
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,47.34,35.82
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,48.54,36.58
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,57.47,43.94
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,59.07,44.94
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,60.15,45.53
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,110.51,56.28
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,162.41,86.62
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,216.04,126.63
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,271.0,172.21
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,326.39,219.53
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,381.95,266.95
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,437.17,313.24
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,490.18,356.74
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,542.77,398.69
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,593.64,438.31
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,643.48,476.1
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,691.23,511.36
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,737.41,544.65
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,779.82,573.64
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,820.17,600.02
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,857.7,624.83
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,892.71,647.86
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,921.97,667.2
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,948.23,684.62
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,970.76,700.25
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,990.07,713.91
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,1005.14,725.11
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,1016.82,734.28
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,1022.53,739.62
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,1024.75,742.9
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,1020.48,742.42
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,1012.77,739.89
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,997.77,731.68
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,979.61,721.53
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,956.73,710.3
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,931.02,697.12
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,898.25,678.34
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,872.45,664.24
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,828.85,637.55
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,783.77,609.25
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,727.38,572.01
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,670.8,533.24
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,600.02,481.8
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,531.01,429.0
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,447.0,360.84
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,363.55,287.54
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,236.37,152.39
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,93.18,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.19,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,16.37,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,21.59,12.08
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,30.42,20.92
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,34.15,24.6
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,37.9,28.06
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,41.05,30.81
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,44.11,33.36
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,45.82,34.6
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,54.7,42.02
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,57.12,43.75
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,59.4,45.33
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,61.48,46.76
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,112.54,57.76
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,166.73,89.24
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,222.31,130.53
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,278.77,176.83
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,335.91,225.03
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,392.14,272.43
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,448.28,318.76
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,502.97,362.96
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,557.11,405.41
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,609.4,445.32
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,660.52,483.21
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,709.01,518.53
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,755.78,551.8
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,798.41,580.71
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,838.76,606.88
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,875.93,631.32
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,910.42,653.96
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,940.76,674.04
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,968.06,692.21
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,990.83,707.98
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,1010.27,721.76
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,1022.94,731.37
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,1032.08,738.92
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,1034.71,742.44
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,1033.78,743.89
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,1027.47,742.04
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,1017.79,738.18
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,1002.01,729.58
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,983.07,719.04
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,965.31,711.1
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,934.77,694.58
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,892.73,669.45
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,848.85,642.73
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,796.1,609.39
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,748.3,578.82
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,685.46,536.45
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,623.21,493.05
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,543.96,434.91
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,467.59,376.1
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,374.74,300.39
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,288.3,225.9
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,179.36,108.02
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,55.92,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,7.73,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,15.46,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,23.86,13.55
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,33.02,22.83
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,39.05,28.52
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,44.88,33.77
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,49.15,37.46
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,53.23,40.83
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,55.89,42.84
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,58.4,44.66
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,66.21,50.93
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,67.93,51.98
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,68.75,52.31
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,114.1,61.68
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,164.97,90.86
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,217.65,129.55
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,277.89,177.79
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,331.54,222.57
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,384.78,267.28
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,439.23,312.3
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,492.28,355.76
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,545.0,397.83
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,595.85,437.42
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,645.82,475.32
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,693.52,511.08
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,739.73,545.04
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,783.09,575.51
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,824.48,603.32
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,861.07,628.16
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,895.02,651.32
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,924.86,671.78
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,951.7,690.33
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,974.79,707.11
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,994.63,721.91
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,1009.11,733.2
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,1020.09,742.38
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,1026.22,748.12
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,1028.81,751.72
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,1025.82,752.35
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,1019.34,750.85
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,1005.01,742.96
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,987.41,733.04
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,964.44,721.74
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,938.65,708.48
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,904.29,687.99
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,867.73,665.78
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,831.05,642.89
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,783.98,612.04
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,725.55,572.18
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,667.14,531.02
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,595.02,477.88
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,524.8,423.46
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,438.51,352.82
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,352.71,276.78
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,222.51,125.98
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,82.98,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,15.46,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,20.82,11.11
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,29.59,20.14
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,33.35,23.86
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,37.14,27.36
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,39.49,29.42
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,41.84,31.34
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,49.92,38.2
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,52.62,40.26
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,54.06,41.19
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,55.42,42.04
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,56.62,42.77
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,103.58,51.65
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,158.38,82.72
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,214.75,124.53
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,272.16,172.07
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,329.89,221.41
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,386.93,270.33
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,443.5,317.95
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,498.64,363.5
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,553.28,407.38
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,605.58,448.34
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,656.76,487.34
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,705.88,524.15
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,753.29,558.9
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,797.22,589.6
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,838.98,617.62
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,876.96,643.23
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,912.35,667.05
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,945.4,689.19
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,975.51,709.41
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,999.46,725.77
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,1020.01,740.04
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,1035.72,751.0
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,1047.85,759.81
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,1053.33,764.61
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,1055.16,767.25
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,1050.88,766.26
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,1043.05,763.14
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,1029.67,756.09
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,1012.97,747.01
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,988.09,734.03
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,960.32,719.1
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,925.66,698.82
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,888.76,676.8
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,843.04,648.33
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,804.61,624.48
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,745.42,584.4
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,686.17,542.98
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,611.63,488.17
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,539.04,432.09
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,448.41,358.82
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,358.59,279.66
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,216.04,110.2
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,68.49,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,11.82,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,23.48,12.96
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,36.27,25.79
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,48.93,37.41
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,61.09,48.32
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,72.63,58.4
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,83.63,67.73
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,91.93,74.44
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,99.78,80.61
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,107.74,86.76
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,115.18,92.39
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,120.85,96.47
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,158.64,105.55
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,203.37,131.95
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,249.71,165.44
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,291.54,197.35
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,337.86,234.27
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,383.58,271.37
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,433.74,311.79
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,484.22,352.43
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,534.53,391.83
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,582.45,428.54
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,629.47,463.61
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,673.82,496.22
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,716.93,527.25
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,755.64,554.71
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,792.55,580.46
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,831.75,608.09
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,864.78,631.26
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,899.57,654.62
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,932.35,676.69
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,952.41,690.78
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,969.34,703.0
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,980.67,711.55
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,988.68,718.1
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,991.37,721.23
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,990.69,722.34
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,983.65,719.56
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,973.32,714.77
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,961.46,708.53
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,939.47,695.59
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,913.49,680.9
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,884.82,664.34
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,850.5,643.51
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,813.79,620.95
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,768.04,591.52
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,720.96,560.53
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,661.43,519.24
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,602.04,476.72
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,530.93,423.56
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,461.88,369.33
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,369.57,293.97
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,283.76,219.05
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,167.78,71.86
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,47.11,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,10.91,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,22.71,12.02
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,35.52,25.02
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,47.46,36.0
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,58.96,46.31
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,67.72,53.97
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,76.12,61.06
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,81.97,65.72
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,87.53,70.01
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,92.1,73.39
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,95.35,75.6
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,96.45,76.02
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,132.93,82.55
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,178.78,107.83
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,227.32,142.47
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,276.18,180.96
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,327.65,222.93
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,384.71,269.27
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,436.79,311.41
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,488.32,352.9
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,539.81,393.26
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,589.07,430.96
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,637.6,467.14
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,683.45,500.97
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,728.07,533.23
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,769.41,562.66
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,808.98,590.4
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,846.54,616.08
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,882.13,639.87
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,913.62,661.08
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,942.54,680.66
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,963.55,695.13
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,981.34,707.68
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,993.99,717.2
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,1003.26,724.72
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,1005.64,727.76
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,1004.59,728.78
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,996.16,725.46
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,984.4,720.13
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,965.89,709.58
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,951.08,701.64
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,920.66,685.03
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,887.77,666.67
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,844.92,640.19
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,800.39,612.19
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,745.89,576.73
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,690.71,539.92
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,625.17,494.21
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,560.29,447.44
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,477.39,384.51
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,403.19,325.14
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,314.55,251.75
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,232.79,179.6
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,133.9,43.74
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,30.42,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,11.82,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,21.63,10.87
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,34.27,23.91
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,42.41,31.55
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,50.2,38.6
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,55.85,43.51
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,61.23,48.0
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,63.9,49.95
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,66.43,51.71
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,68.71,53.21
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,70.79,54.51
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,71.95,55.09
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,117.97,68.21
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,167.68,94.92
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,219.42,131.75
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,272.32,174.12
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,326.17,218.79
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,379.83,263.44
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,433.63,307.41
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,485.41,349.07
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,537.22,389.63
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,587.24,427.64
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,636.72,464.15
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,682.61,497.52
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,727.26,529.22
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,768.6,558.0
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,808.2,584.45
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,844.97,607.68
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,879.61,629.32
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,910.55,648.97
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,938.85,666.92
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,960.77,680.97
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,979.53,693.16
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,993.13,702.35
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,1003.35,709.61
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,1007.74,713.66
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,1008.69,715.77
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,1003.22,714.52
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,994.39,711.33
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,988.56,709.31
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,968.99,698.62
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,942.11,685.31
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,912.45,670.08
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,875.09,649.34
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,835.6,626.79
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,785.94,596.63
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,740.64,568.69
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,678.15,527.53
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,616.22,485.12
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,538.89,428.88
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,464.42,371.73
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,368.12,292.99
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,279.11,213.93
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,159.52,32.43
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,41.6,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,12.73,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,21.99,10.66
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,31.7,21.48
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,37.34,26.89
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,42.85,31.9
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,46.84,35.37
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,50.69,38.56
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,52.42,39.76
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,59.45,45.43
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,60.44,45.86
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,61.38,46.26
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,61.84,46.29
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,99.27,51.83
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,160.94,86.26
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,215.01,124.08
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,270.79,168.65
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,326.46,214.75
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,382.34,261.05
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,437.1,305.53
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,489.55,347.34
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,541.8,387.87
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,592.19,426.07
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,641.77,462.66
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,688.77,496.52
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,734.36,528.61
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,776.87,558.38
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,817.49,585.32
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,851.49,607.6
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,882.74,628.12
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,909.03,645.28
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,932.21,660.52
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,953.04,674.63
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,970.74,686.88
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,984.29,696.65
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,1005.33,711.33
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,1008.02,714.56
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,1007.2,715.88
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,999.98,713.56
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,989.37,709.25
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,971.63,699.54
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,950.81,687.96
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,922.35,673.35
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,891.2,656.85
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,858.06,638.4
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,817.49,614.56
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,766.42,582.53
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,714.53,549.13
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,649.93,505.42
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,586.06,460.62
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,507.28,402.64
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,431.44,343.44
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,336.05,265.38
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,247.98,187.13
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,139.93,3.18
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,32.43,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,10.91,0.0
2018,8,10,5,45,188.5,27.0,1.15,19.6,46.0,21.26,9.58
2018,8,10,6,0,297.0,42.0,1.3,20.1,78.0,32.66,22.08
2018,8,10,6,15,378.5,53.0,1.35,20.75,122.5,42.13,30.82
2018,8,10,6,30,460.0,64.0,1.4,21.4,167.0,49.48,37.43
2018,8,10,6,45,517.0,73.0,1.5,22.1,217.5,54.72,41.97
2018,8,10,7,0,574.0,82.0,1.6,22.8,268.0,59.73,46.11
2018,8,10,7,15,615.5,89.0,1.5,23.75,320.0,62.84,48.44
2018,8,10,7,30,657.0,96.0,1.4,24.7,372.0,65.78,50.55
2018,8,10,7,45,687.5,101.0,1.25,25.65,423.5,67.02,51.18
2018,8,10,8,0,718.0,106.0,1.1,26.6,475.0,68.17,51.71
2018,8,10,8,15,665.0,133.0,1.15,27.25,501.5,83.07,63.68
2018,8,10,8,30,612.0,160.0,1.2,27.9,528.0,125.52,78.56
2018,8,10,8,45,707.0,141.0,1.2,28.6,597.5,159.21,90.96
2018,8,10,9,0,802.0,122.0,1.2,29.3,667.0,210.44,123.49
2018,8,10,9,15,815.0,125.5,1.35,29.75,708.5,262.79,164.59
2018,8,10,9,30,828.0,129.0,1.5,30.2,750.0,316.43,208.44
2018,8,10,9,45,838.0,131.5,1.6,30.65,786.0,369.45,252.05
2018,8,10,10,0,848.0,134.0,1.7,31.1,822.0,423.01,295.42
2018,8,10,10,15,854.0,136.5,1.85,31.4,850.5,479.22,339.95
2018,8,10,10,30,860.0,139.0,2.0,31.7,879.0,530.0,379.6
2018,8,10,10,45,864.0,141.5,2.15,31.95,901.0,579.15,417.16
2018,8,10,11,0,868.0,144.0,2.3,32.2,923.0,627.35,453.11
2018,8,10,11,15,870.0,145.5,2.4,32.4,937.0,672.4,485.94
2018,8,10,11,30,872.0,147.0,2.5,32.6,951.0,715.97,517.03
2018,8,10,11,45,871.5,149.0,2.65,32.75,957.5,756.53,545.85
2018,8,10,12,0,871.0,151.0,2.8,32.9,964.0,795.13,572.52
2018,8,10,12,15,869.5,152.5,2.9,32.85,963.0,830.43,596.08
2018,8,10,12,30,868.0,154.0,3.0,32.8,962.0,863.4,618.13
2018,8,10,12,45,864.0,154.5,3.15,32.8,952.5,890.87,636.82
2018,8,10,13,0,860.0,155.0,3.3,32.8,943.0,924.58,659.61
2018,8,10,13,15,853.0,155.5,3.35,32.6,925.0,944.45,673.42
2018,8,10,13,30,846.0,156.0,3.4,32.4,907.0,961.09,685.38
2018,8,10,13,45,836.0,156.0,3.5,32.2,881.5,971.11,693.57
2018,8,10,14,0,826.0,156.0,3.6,32.0,856.0,977.71,699.78
