Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,14,15,815.5,155.0,3.65,31.75,825.0,979.41,702.82
2018,8,10,14,30,805.0,154.0,3.7,31.5,794.0,977.75,703.88
2018,8,10,14,45,791.0,151.5,3.7,31.2,756.0,967.73,699.51
2018,8,10,15,0,777.0,149.0,3.7,30.9,718.0,954.46,693.19
2018,8,10,15,15,761.5,145.5,3.7,30.9,675.5,942.33,686.91
2018,8,10,15,30,746.0,142.0,3.7,30.9,633.0,920.84,674.54
2018,8,10,15,45,725.5,137.5,3.75,30.1,586.5,890.63,658.82
2018,8,10,16,0,705.0,133.0,3.8,29.3,540.0,858.04,641.28
2018,8,10,16,15,678.5,127.5,3.75,28.7,490.0,816.51,616.3
2018,8,10,16,30,652.0,122.0,3.7,28.1,440.0,773.33,589.76
2018,8,10,16,45,617.5,114.5,3.7,27.5,388.5,719.35,555.1
2018,8,10,17,0,583.0,107.0,3.7,26.9,337.0,664.74,519.02
2018,8,10,17,15,536.0,98.5,3.5,26.1,285.5,598.37,472.74
2018,8,10,17,30,489.0,90.0,3.3,25.3,234.0,528.6,422.16
2018,8,10,17,45,414.0,78.0,3.15,24.5,183.0,441.43,355.15
2018,8,10,18,0,339.0,66.0,3.0,23.7,132.0,359.12,288.92
2018,8,10,18,15,249.5,50.0,2.85,22.95,90.5,266.88,212.0
2018,8,10,18,30,160.0,34.0,2.7,22.2,49.0,182.54,136.45
2018,8,10,18,45,91.0,19.5,2.55,21.5,27.0,98.44,0.0
2018,8,10,19,0,22.0,5.0,2.4,20.8,5.0,16.45,0.0
2018,8,10,19,15,11.0,2.5,2.3,20.4,2.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,11,5,15,9.0,5.0,0.85,18.1,5.0,0.0,0.0
2018,8,11,5,30,18.0,10.0,0.9,18.5,10.0,9.1,0.0
2018,8,11,5,45,93.5,27.0,1.0,18.85,37.0,21.77,9.46
2018,8,11,6,0,169.0,44.0,1.1,19.2,64.0,34.96,24.07
2018,8,11,6,15,278.5,58.5,1.1,19.8,111.5,44.53,33.0
2018,8,11,6,30,388.0,73.0,1.1,20.4,159.0,54.77,42.18
2018,8,11,6,45,441.5,85.5,1.1,21.0,208.0,62.96,49.3
2018,8,11,7,0,495.0,98.0,1.1,21.6,257.0,70.81,55.89
2018,8,11,7,15,513.0,111.0,1.2,22.4,301.5,78.43,62.05
2018,8,11,7,30,531.0,124.0,1.3,23.2,346.0,85.63,67.71
2018,8,11,7,45,436.0,159.0,1.45,24.0,357.5,106.04,84.33
2018,8,11,8,0,341.0,194.0,1.6,24.8,369.0,133.38,106.34
2018,8,11,8,15,388.5,203.5,1.7,25.55,421.5,128.21,101.36
2018,8,11,8,30,436.0,213.0,1.8,26.3,474.0,152.19,104.6
2018,8,11,8,45,504.0,210.5,1.9,27.05,535.0,186.26,120.65
2018,8,11,9,0,572.0,208.0,2.0,27.8,596.0,227.91,147.3
2018,8,11,9,15,563.5,227.0,2.1,28.3,629.0,275.18,184.49
2018,8,11,9,30,555.0,246.0,2.2,28.8,662.0,321.88,222.24
2018,8,11,9,45,631.5,226.0,2.3,29.3,720.5,365.48,255.83
2018,8,11,10,0,708.0,206.0,2.4,29.8,779.0,417.95,296.46
2018,8,11,10,15,632.5,252.0,2.55,30.05,777.5,462.29,332.71
2018,8,11,10,30,557.0,298.0,2.7,30.3,776.0,501.04,363.18
2018,8,11,10,45,588.5,290.0,2.8,30.55,806.5,546.05,397.03
2018,8,11,11,0,620.0,282.0,2.9,30.8,837.0,590.44,429.96
2018,8,11,11,15,684.0,252.5,3.0,30.9,874.0,642.38,468.35
2018,8,11,11,30,748.0,223.0,3.1,31.0,911.0,697.81,508.7
2018,8,11,11,45,720.5,242.0,3.2,31.05,908.5,731.99,532.69
2018,8,11,12,0,693.0,261.0,3.3,31.1,906.0,762.91,554.11
2018,8,11,12,15,741.5,231.0,3.4,31.0,920.5,807.65,586.64
2018,8,11,12,30,790.0,201.0,3.5,30.9,935.0,847.94,615.72
2018,8,11,12,45,800.0,191.5,3.6,30.8,929.0,877.8,636.16
2018,8,11,13,0,810.0,182.0,3.7,30.7,923.0,905.33,655.17
2018,8,11,13,15,807.0,180.5,3.7,30.45,907.0,926.16,669.73
2018,8,11,13,30,804.0,179.0,3.7,30.2,891.0,943.99,682.47
2018,8,11,13,45,799.5,175.5,3.75,30.0,867.5,955.33,691.28
2018,8,11,14,0,795.0,172.0,3.8,29.8,844.0,963.41,698.16
2018,8,11,14,15,787.5,168.0,3.8,29.45,813.0,964.79,700.95
2018,8,11,14,30,780.0,164.0,3.8,29.1,782.0,962.85,701.77
2018,8,11,14,45,770.5,159.0,3.75,28.8,745.5,954.62,698.18
2018,8,11,15,0,761.0,154.0,3.7,28.5,709.0,950.11,697.23
2018,8,11,15,15,745.0,150.5,3.7,28.5,667.0,931.13,686.24
2018,8,11,15,30,729.0,147.0,3.7,28.5,625.0,909.3,673.52
2018,8,11,15,45,711.5,140.5,3.65,27.7,579.0,879.81,657.47
2018,8,11,16,0,694.0,134.0,3.6,26.9,533.0,847.87,639.61
2018,8,11,16,15,672.0,127.0,3.55,26.4,484.0,808.93,615.89
2018,8,11,16,30,650.0,120.0,3.5,25.9,435.0,768.18,590.55
2018,8,11,16,45,619.0,111.5,3.4,25.4,384.0,716.16,556.39
2018,8,11,17,0,588.0,103.0,3.3,24.9,333.0,663.4,520.87
2018,8,11,17,15,544.5,94.0,3.2,24.25,282.0,599.33,476.07
2018,8,11,17,30,501.0,85.0,3.1,23.6,231.0,535.97,430.1
2018,8,11,17,45,440.5,73.0,2.95,22.95,182.5,453.82,366.88
2018,8,11,18,0,380.0,61.0,2.8,22.3,134.0,380.77,307.57
2018,8,11,18,15,294.5,47.0,2.7,21.65,93.0,292.43,233.21
2018,8,11,18,30,209.0,33.0,2.6,21.0,52.0,212.15,158.27
2018,8,11,18,45,117.5,18.5,2.5,20.4,28.0,85.24,0.0
2018,8,11,19,0,26.0,4.0,2.4,19.8,4.0,3.64,0.0
2018,8,11,19,15,13.0,2.0,2.35,19.4,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,5,15,34.0,6.0,0.7,15.75,6.5,0.0,0.0
2018,8,12,5,30,68.0,12.0,0.7,16.1,13.0,10.91,0.0
2018,8,12,5,45,173.5,26.0,0.75,16.4,43.0,20.5,8.11
2018,8,12,6,0,279.0,40.0,0.8,16.7,73.0,31.12,21.03
2018,8,12,6,15,364.0,52.5,0.8,17.1,118.0,40.23,29.64
2018,8,12,6,30,449.0,65.0,0.8,17.5,163.0,50.58,39.03
2018,8,12,6,45,510.5,73.5,0.8,17.85,213.5,55.35,43.3
2018,8,12,7,0,572.0,82.0,0.8,18.2,264.0,59.96,47.23
2018,8,12,7,15,615.5,87.5,0.8,18.8,316.0,61.91,48.67
2018,8,12,7,30,659.0,93.0,0.8,19.4,368.0,63.8,50.0
2018,8,12,7,45,687.5,99.0,0.8,19.95,419.0,65.83,51.42
2018,8,12,8,0,716.0,105.0,0.8,20.5,470.0,67.69,52.68
2018,8,12,8,15,741.0,108.5,0.8,21.3,519.5,67.72,52.32
2018,8,12,8,30,766.0,112.0,0.8,22.1,569.0,104.6,61.42
2018,8,12,8,45,789.5,113.0,0.85,22.9,616.5,152.54,85.01
2018,8,12,9,0,813.0,114.0,0.9,23.7,664.0,203.32,120.17
2018,8,12,9,15,790.5,133.0,0.95,24.45,695.0,260.24,166.43
2018,8,12,9,30,768.0,152.0,1.0,25.2,726.0,314.84,212.07
2018,8,12,9,45,803.5,143.5,1.1,25.95,769.0,364.68,252.63
2018,8,12,10,0,839.0,135.0,1.2,26.7,812.0,417.77,295.33
2018,8,12,10,15,847.0,137.0,1.25,27.4,841.5,470.06,336.73
2018,8,12,10,30,855.0,139.0,1.3,28.1,871.0,525.22,378.74
2018,8,12,10,45,861.0,140.0,1.4,28.8,893.5,574.16,415.43
2018,8,12,11,0,867.0,141.0,1.5,29.5,916.0,622.31,450.47
2018,8,12,11,15,870.0,141.5,1.6,29.85,930.0,667.21,482.99
2018,8,12,11,30,873.0,142.0,1.7,30.2,944.0,710.68,513.78
2018,8,12,11,45,874.5,143.0,1.75,30.55,951.0,751.9,542.01
2018,8,12,12,0,876.0,144.0,1.8,30.9,958.0,791.27,567.92
2018,8,12,12,15,874.5,144.5,1.95,31.0,956.5,825.83,591.01
2018,8,12,12,30,873.0,145.0,2.1,31.1,955.0,857.99,612.57
2018,8,12,12,45,868.5,146.0,2.2,31.25,945.0,885.48,630.59
2018,8,12,13,0,864.0,147.0,2.3,31.4,935.0,910.15,646.87
2018,8,12,13,15,859.5,146.0,2.4,31.3,918.0,930.01,660.85
2018,8,12,13,30,855.0,145.0,2.5,31.2,901.0,946.77,673.01
2018,8,12,13,45,848.0,144.0,2.6,31.15,876.5,968.34,688.24
2018,8,12,14,0,841.0,143.0,2.7,31.1,852.0,976.76,695.21
2018,8,12,14,15,831.5,141.5,2.8,30.85,821.0,978.85,698.99
2018,8,12,14,30,822.0,140.0,2.9,30.6,790.0,977.56,700.8
2018,8,12,14,45,809.0,138.0,3.0,30.35,752.5,968.95,698.06
2018,8,12,15,0,796.0,136.0,3.1,30.1,715.0,957.08,693.34
2018,8,12,15,15,780.5,133.0,3.1,30.1,672.5,938.52,682.93
2018,8,12,15,30,765.0,130.0,3.1,30.1,630.0,916.98,670.67
2018,8,12,15,45,744.0,126.0,3.25,29.3,582.5,892.59,659.65
2018,8,12,16,0,723.0,122.0,3.4,28.5,535.0,859.79,642.69
2018,8,12,16,15,695.5,117.0,3.45,27.9,484.5,817.61,617.84
2018,8,12,16,30,668.0,112.0,3.5,27.3,434.0,773.82,591.37
2018,8,12,16,45,633.0,105.0,3.55,26.7,382.0,719.67,556.78
2018,8,12,17,0,598.0,98.0,3.6,26.1,330.0,664.98,520.73
2018,8,12,17,15,552.0,89.5,3.5,25.15,278.5,599.26,475.32
2018,8,12,17,30,506.0,81.0,3.4,24.2,227.0,534.46,428.71
2018,8,12,17,45,442.5,70.5,3.3,23.3,179.0,455.59,368.29
2018,8,12,18,0,379.0,60.0,3.2,22.4,131.0,378.2,305.72
2018,8,12,18,15,291.5,45.5,3.05,21.6,90.0,287.99,229.6
2018,8,12,18,30,204.0,31.0,2.9,20.8,49.0,205.92,151.63
2018,8,12,18,45,114.0,17.5,2.75,20.05,26.5,82.05,0.0
2018,8,12,19,0,24.0,4.0,2.6,19.3,4.0,0.0,0.0
2018,8,12,19,15,12.0,2.0,2.5,18.9,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.0,1.2,14.35,5.5,0.0,0.0
2018,8,13,5,30,61.0,10.0,1.3,14.7,11.0,9.1,0.0
2018,8,13,5,45,159.5,25.0,1.4,15.05,40.5,19.71,6.92
2018,8,13,6,0,258.0,40.0,1.5,15.4,70.0,31.11,21.06
2018,8,13,6,15,339.0,53.0,1.5,15.95,113.5,40.58,30.05
2018,8,13,6,30,420.0,66.0,1.5,16.5,157.0,49.75,38.43
2018,8,13,6,45,477.5,76.5,1.5,17.1,206.5,57.89,45.66
2018,8,13,7,0,535.0,87.0,1.5,17.7,256.0,63.98,50.85
2018,8,13,7,15,577.5,94.5,1.5,18.45,307.5,67.27,53.41
2018,8,13,7,30,620.0,102.0,1.5,19.2,359.0,70.38,55.74
2018,8,13,7,45,651.0,108.5,1.5,20.0,410.0,72.48,57.13
2018,8,13,8,0,682.0,115.0,1.5,20.8,461.0,74.41,58.35
2018,8,13,8,15,706.0,119.5,1.5,21.6,509.5,74.75,58.22
2018,8,13,8,30,730.0,124.0,1.5,22.4,558.0,102.01,60.86
2018,8,13,8,45,748.0,128.0,1.55,23.2,603.5,150.23,85.14
2018,8,13,9,0,766.0,132.0,1.6,24.0,649.0,207.76,125.83
2018,8,13,9,15,775.0,138.0,1.6,24.7,688.5,259.3,166.71
2018,8,13,9,30,784.0,144.0,1.6,25.4,728.0,311.76,210.0
2018,8,13,9,45,788.5,150.5,1.65,26.15,762.0,363.89,253.27
2018,8,13,10,0,793.0,157.0,1.7,26.9,796.0,416.1,295.78
2018,8,13,10,15,801.0,159.5,1.8,27.3,824.5,466.59,336.5
2018,8,13,10,30,809.0,162.0,1.9,27.7,853.0,517.11,376.15
2018,8,13,10,45,814.5,164.0,2.0,28.15,875.0,565.71,413.28
2018,8,13,11,0,820.0,166.0,2.1,28.6,897.0,613.69,448.94
2018,8,13,11,15,823.5,166.5,2.2,28.8,911.0,658.35,481.89
2018,8,13,11,30,827.0,167.0,2.3,29.0,925.0,701.78,513.29
2018,8,13,11,45,828.0,168.0,2.45,29.2,931.5,742.44,542.46
2018,8,13,12,0,829.0,169.0,2.6,29.4,938.0,781.33,569.97
2018,8,13,12,15,831.5,167.5,2.75,29.4,938.0,817.19,595.03
2018,8,13,12,30,834.0,166.0,2.9,29.4,938.0,850.92,618.1
2018,8,13,12,45,822.5,171.0,3.0,29.4,926.0,876.45,635.48
2018,8,13,13,0,811.0,176.0,3.1,29.4,914.0,898.9,650.96
2018,8,13,13,15,768.0,194.5,3.2,29.3,883.0,902.47,654.45
2018,8,13,13,30,725.0,213.0,3.3,29.2,852.0,909.25,660.31
2018,8,13,13,45,729.0,204.5,3.4,29.05,832.0,923.1,671.05
2018,8,13,14,0,733.0,196.0,3.5,28.9,812.0,933.92,679.89
2018,8,13,14,15,762.5,174.0,3.55,28.6,794.0,944.89,689.12
2018,8,13,14,30,792.0,152.0,3.6,28.3,776.0,960.18,701.38
2018,8,13,14,45,744.5,164.0,3.65,28.05,728.5,939.76,690.04
2018,8,13,15,0,697.0,176.0,3.7,27.8,681.0,910.45,673.02
2018,8,13,15,15,709.5,159.5,3.7,27.8,647.0,904.99,671.14
2018,8,13,15,30,722.0,143.0,3.7,27.8,613.0,895.9,666.8
2018,8,13,15,45,704.5,137.0,3.7,27.05,567.5,867.01,651.05
2018,8,13,16,0,687.0,131.0,3.7,26.3,522.0,835.71,633.58
2018,8,13,16,15,658.0,126.5,3.7,25.7,472.5,793.37,607.71
2018,8,13,16,30,629.0,122.0,3.7,25.1,423.0,749.51,580.31
2018,8,13,16,45,592.0,114.5,3.7,24.55,371.5,693.89,543.55
2018,8,13,17,0,555.0,107.0,3.7,24.0,320.0,637.82,505.43
2018,8,13,17,15,507.5,97.5,3.6,23.2,269.5,564.93,453.38
2018,8,13,17,30,460.0,88.0,3.5,22.4,219.0,501.05,406.08
2018,8,13,17,45,396.5,75.5,3.4,21.6,171.5,423.3,344.95
2018,8,13,18,0,333.0,63.0,3.3,20.8,124.0,349.63,284.28
2018,8,13,18,15,249.5,46.5,3.25,20.1,84.0,261.56,209.18
2018,8,13,18,30,166.0,30.0,3.2,19.4,44.0,178.81,129.48
2018,8,13,18,45,91.5,16.5,3.1,18.65,23.5,67.89,0.0
2018,8,13,19,0,17.0,3.0,3.0,17.9,3.0,0.0,0.0
2018,8,13,19,15,8.5,1.5,2.9,17.5,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,14,5,15,20.0,4.0,2.0,12.95,4.5,0.0,0.0
2018,8,14,5,30,40.0,8.0,2.1,13.3,9.0,7.28,0.0
2018,8,14,5,45,127.5,25.0,2.15,13.6,37.5,19.7,6.1
2018,8,14,6,0,215.0,42.0,2.2,13.9,66.0,32.64,22.44
2018,8,14,6,15,293.0,57.5,2.15,14.4,109.0,43.96,33.17
2018,8,14,6,30,371.0,73.0,2.1,14.9,152.0,54.88,43.2
2018,8,14,6,45,429.5,84.5,2.1,15.4,200.5,62.36,49.91
2018,8,14,7,0,488.0,96.0,2.1,15.9,249.0,69.55,56.13
2018,8,14,7,15,532.5,105.0,2.05,16.5,300.5,75.61,61.15
2018,8,14,7,30,577.0,114.0,2.0,17.1,352.0,79.52,64.18
2018,8,14,7,45,611.0,121.0,1.95,17.75,403.0,81.58,65.53
2018,8,14,8,0,645.0,128.0,1.9,18.4,454.0,83.49,66.74
2018,8,14,8,15,672.0,132.5,1.85,19.1,503.0,83.41,66.23
2018,8,14,8,30,699.0,137.0,1.8,19.8,552.0,107.94,67.73
2018,8,14,8,45,720.5,140.5,1.8,20.5,597.5,154.53,90.87
2018,8,14,9,0,742.0,144.0,1.8,21.2,643.0,203.79,125.22
2018,8,14,9,15,765.0,143.0,1.8,21.9,685.5,259.59,169.22
2018,8,14,9,30,788.0,142.0,1.8,22.6,728.0,309.99,210.96
2018,8,14,9,45,809.5,138.5,1.8,23.25,765.5,360.22,253.12
2018,8,14,10,0,831.0,135.0,1.8,23.9,803.0,412.21,296.09
2018,8,14,10,15,840.0,136.5,1.95,24.35,832.5,464.2,338.85
2018,8,14,10,30,849.0,138.0,2.1,24.8,862.0,519.23,382.6
2018,8,14,10,45,856.0,138.0,2.2,25.3,884.0,567.73,420.35
2018,8,14,11,0,863.0,138.0,2.3,25.8,906.0,615.5,456.53
2018,8,14,11,15,867.0,138.5,2.4,26.1,920.5,660.89,490.44
2018,8,14,11,30,871.0,139.0,2.5,26.4,935.0,704.92,522.63
2018,8,14,11,45,874.0,138.0,2.6,26.7,942.0,745.5,551.81
2018,8,14,12,0,877.0,137.0,2.7,27.0,949.0,784.25,578.6
2018,8,14,12,15,882.5,133.5,2.8,27.15,949.5,820.81,603.15
2018,8,14,12,30,888.0,130.0,2.9,27.3,950.0,855.24,626.2
2018,8,14,12,45,893.5,125.0,3.0,27.5,943.0,885.95,646.64
2018,8,14,13,0,899.0,120.0,3.1,27.7,936.0,914.03,665.36
2018,8,14,13,15,896.0,118.5,3.15,27.65,919.0,935.0,679.8
2018,8,14,13,30,893.0,117.0,3.2,27.6,902.0,952.79,692.33
2018,8,14,13,45,888.5,115.0,3.3,27.55,878.0,965.41,701.97
2018,8,14,14,0,884.0,113.0,3.4,27.5,854.0,974.65,709.59
2018,8,14,14,15,876.5,111.5,3.5,27.3,823.0,978.14,714.06
2018,8,14,14,30,869.0,110.0,3.6,27.1,792.0,978.24,716.5
2018,8,14,14,45,859.0,107.5,3.65,26.85,754.5,971.44,714.37
2018,8,14,15,0,849.0,105.0,3.7,26.6,717.0,961.33,710.23
2018,8,14,15,15,835.5,102.5,3.7,26.6,674.5,944.63,700.8
2018,8,14,15,30,822.0,100.0,3.7,26.6,632.0,935.02,696.31
2018,8,14,15,45,804.5,96.5,3.75,25.85,585.0,907.36,681.94
2018,8,14,16,0,787.0,93.0,3.8,25.1,538.0,877.07,665.7
2018,8,14,16,15,764.0,89.0,3.8,24.6,488.0,838.68,642.65
2018,8,14,16,30,741.0,85.0,3.8,24.1,438.0,798.36,617.87
2018,8,14,16,45,709.5,80.5,3.85,23.55,386.0,748.3,585.8
2018,8,14,17,0,678.0,76.0,3.9,23.0,334.0,702.59,555.99
2018,8,14,17,15,633.0,70.0,3.85,22.25,282.0,638.72,511.46
2018,8,14,17,30,588.0,64.0,3.8,21.5,230.0,575.77,465.76
2018,8,14,17,45,522.5,56.5,3.75,20.7,180.5,496.89,405.23
2018,8,14,18,0,457.0,49.0,3.7,19.9,131.0,421.4,343.72
2018,8,14,18,15,356.5,38.5,3.65,19.2,89.5,323.14,259.52
2018,8,14,18,30,256.0,28.0,3.6,18.5,48.0,229.17,163.92
2018,8,14,18,45,137.0,15.0,3.55,17.8,25.0,92.51,0.0
2018,8,14,19,0,18.0,2.0,3.5,17.1,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.45,16.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,4.5,1.65,12.9,5.0,0.0,0.0
2018,8,15,5,30,72.0,9.0,1.7,13.3,10.0,8.19,0.0
2018,8,15,5,45,200.5,22.0,1.75,13.65,40.5,18.27,4.27
2018,8,15,6,0,329.0,35.0,1.8,14.0,71.0,28.56,18.87
2018,8,15,6,15,418.0,44.5,1.7,14.55,116.0,35.17,25.41
2018,8,15,6,30,507.0,54.0,1.6,15.1,161.0,41.57,31.39
2018,8,15,6,45,566.5,60.0,1.5,15.65,211.5,44.76,34.3
2018,8,15,7,0,626.0,66.0,1.4,16.2,262.0,47.9,36.99
2018,8,15,7,15,666.5,71.5,1.3,16.85,314.5,50.45,39.04
2018,8,15,7,30,707.0,77.0,1.2,17.5,367.0,58.11,45.47
2018,8,15,7,45,737.5,80.0,1.1,18.2,418.5,58.74,45.69
2018,8,15,8,0,768.0,83.0,1.0,18.9,470.0,59.37,45.92
2018,8,15,8,15,790.0,86.0,1.0,19.65,519.5,59.89,46.04
2018,8,15,8,30,812.0,89.0,1.0,20.4,569.0,85.38,47.81
2018,8,15,8,45,780.0,110.5,0.95,21.2,601.5,145.19,81.04
2018,8,15,9,0,748.0,132.0,0.9,22.0,634.0,202.19,122.88
2018,8,15,9,15,756.5,139.0,1.0,22.65,673.5,253.47,163.51
2018,8,15,9,30,765.0,146.0,1.1,23.3,713.0,305.64,206.69
2018,8,15,9,45,827.0,123.5,1.25,23.95,763.5,353.15,245.64
2018,8,15,10,0,889.0,101.0,1.4,24.6,814.0,412.58,293.62
2018,8,15,10,15,896.5,102.5,1.55,25.05,843.5,465.68,337.29
2018,8,15,10,30,904.0,104.0,1.7,25.5,873.0,518.46,379.55
2018,8,15,10,45,909.5,104.0,1.85,26.0,895.0,568.45,418.6
2018,8,15,11,0,915.0,104.0,2.0,26.5,917.0,617.45,455.85
2018,8,15,11,15,918.5,105.0,2.15,26.75,932.0,664.86,491.45
2018,8,15,11,30,922.0,106.0,2.3,27.0,947.0,710.75,525.2
2018,8,15,11,45,924.0,105.5,2.4,27.3,953.5,752.59,555.15
2018,8,15,12,0,926.0,105.0,2.5,27.6,960.0,792.38,581.49
2018,8,15,12,15,926.0,105.0,2.6,27.75,959.0,828.81,605.78
2018,8,15,12,30,926.0,105.0,2.7,27.9,958.0,862.73,628.35
2018,8,15,12,45,924.5,104.5,2.8,28.0,949.0,892.22,648.13
2018,8,15,13,0,923.0,104.0,2.9,28.1,940.0,918.78,666.05
2018,8,15,13,15,920.0,103.0,3.0,28.1,923.0,940.44,681.12
2018,8,15,13,30,917.0,102.0,3.1,28.1,906.0,958.86,694.23
2018,8,15,13,45,912.5,100.5,3.2,28.05,882.0,972.03,704.21
2018,8,15,14,0,908.0,99.0,3.3,28.0,858.0,981.77,712.16
2018,8,15,14,15,901.0,97.5,3.35,27.8,827.0,985.65,716.55
2018,8,15,14,30,894.0,96.0,3.4,27.6,796.0,986.07,718.89
2018,8,15,14,45,884.5,94.0,3.5,27.4,758.5,980.05,717.55
2018,8,15,15,0,875.0,92.0,3.6,27.2,721.0,970.66,714.15
2018,8,15,15,15,861.5,90.0,3.6,27.2,678.0,954.12,704.92
2018,8,15,15,30,848.0,88.0,3.6,27.2,635.0,934.52,693.78
2018,8,15,15,45,831.5,85.5,3.65,26.55,588.0,908.57,680.47
2018,8,15,16,0,815.0,83.0,3.7,25.9,541.0,889.55,671.83
2018,8,15,16,15,792.5,79.5,3.7,25.4,490.5,851.65,649.29
2018,8,15,16,30,770.0,76.0,3.7,24.9,440.0,811.77,625.08
2018,8,15,16,45,738.5,72.0,3.7,24.35,387.5,761.66,593.09
2018,8,15,17,0,707.0,68.0,3.7,23.8,335.0,710.64,559.52
2018,8,15,17,15,662.5,63.0,3.7,23.0,282.5,647.16,515.89
2018,8,15,17,30,618.0,58.0,3.7,22.2,230.0,589.81,474.93
2018,8,15,17,45,551.0,51.5,3.65,21.45,180.5,510.32,414.12
2018,8,15,18,0,484.0,45.0,3.6,20.7,131.0,434.45,352.68
2018,8,15,18,15,378.5,35.5,3.55,20.0,89.0,333.51,266.28
2018,8,15,18,30,273.0,26.0,3.5,19.3,47.0,235.26,162.36
2018,8,15,18,45,146.0,14.5,3.45,18.55,24.5,96.89,0.0
2018,8,15,19,0,19.0,3.0,3.4,17.8,2.0,0.0,0.0
2018,8,15,19,15,9.5,1.5,3.3,17.45,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,16,5,15,39.0,4.5,1.5,13.45,5.0,0.0,0.0
2018,8,16,5,30,78.0,9.0,1.5,13.8,10.0,8.19,0.0
2018,8,16,5,45,214.0,21.0,1.45,14.15,40.5,17.43,2.65
2018,8,16,6,0,350.0,33.0,1.4,14.5,71.0,26.85,17.3
2018,8,16,6,15,441.0,41.5,1.3,15.2,116.0,32.68,23.14
2018,8,16,6,30,532.0,50.0,1.2,15.9,161.0,38.38,28.46
2018,8,16,6,45,591.5,55.5,1.05,16.55,212.0,41.35,31.17
2018,8,16,7,0,651.0,61.0,0.9,17.2,263.0,44.29,33.67
2018,8,16,7,15,690.5,66.0,0.85,18.1,316.0,51.08,39.41
2018,8,16,7,30,730.0,71.0,0.8,19.0,369.0,53.62,41.31
2018,8,16,7,45,758.5,74.0,0.75,19.85,420.5,54.46,41.71
2018,8,16,8,0,787.0,77.0,0.7,20.7,472.0,55.29,42.09
2018,8,16,8,15,808.0,80.0,0.85,21.55,521.5,55.99,42.37
2018,8,16,8,30,829.0,83.0,1.0,22.4,571.0,89.97,51.69
2018,8,16,8,45,844.5,85.5,1.15,23.2,617.0,141.4,75.29
2018,8,16,9,0,860.0,88.0,1.3,24.0,663.0,194.59,111.63
2018,8,16,9,15,869.0,91.0,1.4,24.75,703.0,248.39,154.37
2018,8,16,9,30,878.0,94.0,1.5,25.5,743.0,302.86,199.87
2018,8,16,9,45,883.5,97.5,1.65,26.2,777.5,357.08,245.71
2018,8,16,10,0,889.0,101.0,1.8,26.9,812.0,411.2,290.81
2018,8,16,10,15,896.0,102.0,1.85,27.45,841.0,463.76,333.56
2018,8,16,10,30,903.0,103.0,1.9,28.0,870.0,515.92,374.7
2018,8,16,10,45,908.0,103.5,2.0,28.5,891.5,566.02,413.37
2018,8,16,11,0,913.0,104.0,2.1,29.0,913.0,615.11,450.17
2018,8,16,11,15,916.5,104.0,2.15,29.35,927.0,661.63,484.21
2018,8,16,11,30,920.0,104.0,2.2,29.7,941.0,706.61,516.29
2018,8,16,11,45,921.5,104.0,2.25,30.0,947.5,748.43,545.58
2018,8,16,12,0,923.0,104.0,2.3,30.3,954.0,788.17,571.27
2018,8,16,12,15,922.5,104.0,2.35,30.4,952.5,824.1,594.7
2018,8,16,12,30,922.0,104.0,2.4,30.5,951.0,857.47,616.39
2018,8,16,12,45,919.5,104.5,2.5,30.6,942.0,886.92,635.9
2018,8,16,13,0,917.0,105.0,2.6,30.7,933.0,913.43,653.57
2018,8,16,13,15,914.5,103.0,2.65,30.6,916.0,934.42,667.91
2018,8,16,13,30,912.0,101.0,2.7,30.5,899.0,952.14,680.33
2018,8,16,13,45,907.5,100.0,2.8,30.4,875.0,965.7,690.64
2018,8,16,14,0,903.0,99.0,2.9,30.3,851.0,975.87,698.97
2018,8,16,14,15,896.5,97.0,2.95,30.05,820.0,979.62,703.39
2018,8,16,14,30,890.0,95.0,3.0,29.8,789.0,979.89,705.79
2018,8,16,14,45,881.0,93.0,3.1,29.55,752.0,974.29,704.98
2018,8,16,15,0,872.0,91.0,3.2,29.3,715.0,965.34,702.15
2018,8,16,15,15,859.5,88.5,3.2,29.3,672.5,949.14,693.28
2018,8,16,15,30,847.0,86.0,3.2,29.3,630.0,929.86,682.52
2018,8,16,15,45,831.0,83.0,3.3,28.6,583.0,903.71,669.77
2018,8,16,16,0,815.0,80.0,3.4,27.9,536.0,884.34,661.49
2018,8,16,16,15,793.5,77.0,3.4,27.35,486.0,847.97,640.4
2018,8,16,16,30,772.0,74.0,3.4,26.8,436.0,809.59,617.64
2018,8,16,16,45,741.5,70.0,3.45,26.25,384.0,760.31,586.82
2018,8,16,17,0,711.0,66.0,3.5,25.7,332.0,710.08,554.36
2018,8,16,17,15,666.5,61.0,3.4,24.85,279.5,646.54,510.85
2018,8,16,17,30,622.0,56.0,3.3,24.0,227.0,588.89,469.82
2018,8,16,17,45,555.0,50.0,3.25,23.2,177.5,510.1,410.17
2018,8,16,18,0,488.0,44.0,3.2,22.4,128.0,434.94,349.79
2018,8,16,18,15,381.0,34.5,3.1,21.7,86.5,333.15,263.08
2018,8,16,18,30,274.0,25.0,3.0,21.0,45.0,232.12,151.69
2018,8,16,18,45,146.5,14.0,2.9,20.3,23.5,96.38,0.0
2018,8,16,19,0,19.0,3.0,2.8,19.6,2.0,0.0,0.0
2018,8,16,19,15,9.5,1.5,2.65,19.3,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.5,0.45,16.15,5.0,0.0,0.0
2018,8,17,5,30,79.0,9.0,0.4,16.6,10.0,8.19,0.0
2018,8,17,5,45,217.0,20.5,0.35,17.05,39.5,17.05,1.03
2018,8,17,6,0,355.0,32.0,0.3,17.5,69.0,26.04,16.35
2018,8,17,6,15,446.5,40.0,0.3,18.15,114.0,31.48,21.82
2018,8,17,6,30,538.0,48.0,0.3,18.8,159.0,36.81,26.77
2018,8,17,6,45,596.5,53.0,0.3,19.45,209.5,39.47,29.17
2018,8,17,7,0,655.0,58.0,0.3,20.1,260.0,46.02,34.8
2018,8,17,7,15,694.0,62.5,0.35,21.05,312.5,48.35,36.57
2018,8,17,7,30,733.0,67.0,0.4,22.0,365.0,50.61,38.21
2018,8,17,7,45,761.0,70.5,0.45,23.0,416.5,51.95,39.03
2018,8,17,8,0,789.0,74.0,0.5,24.0,468.0,53.24,39.77
2018,8,17,8,15,810.0,76.5,0.65,24.75,517.5,63.06,47.72
2018,8,17,8,30,831.0,79.0,0.8,25.5,567.0,85.66,48.45
2018,8,17,8,45,846.5,81.0,0.95,26.3,612.5,136.84,70.98
2018,8,17,9,0,862.0,83.0,1.1,27.1,658.0,189.76,106.38
2018,8,17,9,15,873.5,85.0,1.25,27.55,699.0,243.44,148.52
2018,8,17,9,30,885.0,87.0,1.4,28.0,740.0,298.05,193.84
2018,8,17,9,45,893.5,88.5,1.5,28.45,775.0,352.07,239.25
2018,8,17,10,0,902.0,90.0,1.6,28.9,810.0,406.27,284.22
2018,8,17,10,15,909.0,91.0,1.75,29.2,839.0,459.41,327.73
2018,8,17,10,30,916.0,92.0,1.9,29.5,868.0,512.13,369.8
2018,8,17,10,45,920.5,93.0,2.0,29.8,890.0,562.91,409.16
2018,8,17,11,0,925.0,94.0,2.1,30.1,912.0,612.61,446.63
2018,8,17,11,15,928.0,94.0,2.25,30.2,926.0,659.25,481.66
2018,8,17,11,30,931.0,94.0,2.4,30.3,940.0,704.26,514.82
2018,8,17,11,45,932.5,94.0,2.5,30.45,946.5,746.38,544.83
2018,8,17,12,0,934.0,94.0,2.6,30.6,953.0,786.38,571.37
2018,8,17,12,15,933.0,95.0,2.7,30.6,951.5,823.05,595.94
2018,8,17,12,30,932.0,96.0,2.8,30.6,950.0,857.12,618.78
2018,8,17,12,45,929.5,96.0,2.9,30.55,940.5,886.22,638.52
2018,8,17,13,0,927.0,96.0,3.0,30.5,931.0,912.33,656.4
2018,8,17,13,15,923.5,95.5,3.05,30.4,914.0,933.93,671.24
2018,8,17,13,30,920.0,95.0,3.1,30.3,897.0,952.26,684.11
2018,8,17,13,45,915.5,93.5,3.2,30.2,873.0,965.27,694.07
2018,8,17,14,0,911.0,92.0,3.3,30.1,849.0,974.84,701.99
2018,8,17,14,15,904.0,91.0,3.3,29.9,818.0,979.09,706.23
2018,8,17,14,30,897.0,90.0,3.3,29.7,787.0,979.87,708.45
2018,8,17,14,45,888.0,88.0,3.35,29.5,750.0,974.15,706.99
2018,8,17,15,0,879.0,86.0,3.4,29.3,713.0,965.05,703.5
2018,8,17,15,15,866.5,84.5,3.4,29.3,670.5,949.87,695.28
2018,8,17,15,30,854.0,83.0,3.4,29.3,628.0,931.63,685.17
2018,8,17,15,45,837.5,80.0,3.4,28.7,580.5,904.82,671.02
2018,8,17,16,0,821.0,77.0,3.4,28.1,533.0,875.38,655.03
2018,8,17,16,15,799.5,74.0,3.35,27.7,483.0,848.15,639.59
2018,8,17,16,30,778.0,71.0,3.3,27.3,433.0,809.61,616.08
2018,8,17,16,45,748.0,67.0,3.25,26.85,381.0,760.6,584.87
2018,8,17,17,0,718.0,63.0,3.2,26.4,329.0,710.63,552.14
2018,8,17,17,15,674.5,58.0,3.1,25.75,276.5,647.77,508.95
2018,8,17,17,30,631.0,53.0,3.0,25.1,224.0,585.55,464.36
2018,8,17,17,45,565.0,47.0,2.9,24.4,174.5,512.07,408.76
2018,8,17,18,0,499.0,41.0,2.8,23.7,125.0,437.57,349.03
2018,8,17,18,15,390.5,32.5,2.65,23.1,84.0,336.13,262.63
2018,8,17,18,30,282.0,24.0,2.5,22.5,43.0,233.27,141.56
2018,8,17,18,45,151.0,13.5,2.4,21.9,22.5,98.13,0.0
2018,8,17,19,0,20.0,3.0,2.3,21.3,2.0,0.0,0.0
2018,8,17,19,15,10.0,1.5,2.15,21.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,20.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.05,19.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,18,5,15,49.5,4.5,0.65,19.3,5.0,0.0,0.0
2018,8,18,5,30,99.0,9.0,0.7,19.8,10.0,8.19,0.0
2018,8,18,5,45,257.0,19.0,0.75,20.25,41.0,15.75,0.0
2018,8,18,6,0,415.0,29.0,0.8,20.7,72.0,23.5,13.85
2018,8,18,6,15,507.5,35.5,0.85,21.3,118.5,30.36,20.47
2018,8,18,6,30,600.0,42.0,0.9,21.9,165.0,35.06,24.82
2018,8,18,6,45,656.5,47.0,0.9,22.55,217.5,38.26,27.67
2018,8,18,7,0,713.0,52.0,0.9,23.2,270.0,41.42,30.33
2018,8,18,7,15,750.5,55.5,1.05,24.15,323.5,43.22,31.65
2018,8,18,7,30,788.0,59.0,1.2,25.1,377.0,44.98,32.9
2018,8,18,7,45,814.5,62.0,1.35,26.1,430.0,53.84,40.09
2018,8,18,8,0,841.0,65.0,1.5,27.1,483.0,55.93,41.49
2018,8,18,8,15,860.0,67.0,1.65,27.7,533.0,57.15,42.22
2018,8,18,8,30,879.0,69.0,1.8,28.3,583.0,78.77,42.64
2018,8,18,8,45,893.0,71.0,1.9,28.9,629.5,132.37,65.54
2018,8,18,9,0,907.0,73.0,2.0,29.5,676.0,187.58,102.19
2018,8,18,9,15,905.5,80.5,2.1,29.85,714.5,245.08,147.61
2018,8,18,9,30,904.0,88.0,2.2,30.2,753.0,302.18,195.23
2018,8,18,9,45,896.5,98.5,2.35,30.6,785.0,359.01,243.17
2018,8,18,10,0,889.0,109.0,2.5,31.0,817.0,414.42,289.31
2018,8,18,10,15,895.5,111.0,2.55,31.15,846.0,467.74,332.78
2018,8,18,10,30,902.0,113.0,2.6,31.3,875.0,520.62,374.79
2018,8,18,10,45,907.0,114.5,2.7,31.45,897.5,571.7,414.49
2018,8,18,11,0,912.0,116.0,2.8,31.6,920.0,621.79,452.44
2018,8,18,11,15,915.5,116.0,2.9,31.65,934.5,668.54,487.38
2018,8,18,11,30,919.0,116.0,3.0,31.7,949.0,713.73,520.49
2018,8,18,11,45,920.0,116.5,3.1,31.7,955.5,755.86,550.97
2018,8,18,12,0,921.0,117.0,3.2,31.7,962.0,795.88,578.37
2018,8,18,12,15,920.0,118.0,3.25,31.65,960.5,832.53,602.81
2018,8,18,12,30,919.0,119.0,3.3,31.6,959.0,866.63,625.52
2018,8,18,12,45,916.5,119.0,3.4,31.6,949.5,895.84,645.19
2018,8,18,13,0,914.0,119.0,3.5,31.6,940.0,922.09,663.0
2018,8,18,13,15,911.5,118.0,3.6,31.45,923.5,944.31,678.7
2018,8,18,13,30,909.0,117.0,3.7,31.3,907.0,963.31,692.46
2018,8,18,13,45,903.5,116.0,3.75,31.2,882.5,976.22,701.99
2018,8,18,14,0,898.0,115.0,3.8,31.1,858.0,985.7,709.51
2018,8,18,14,15,890.5,112.5,3.85,30.9,826.0,988.24,712.99
2018,8,18,14,30,883.0,110.0,3.9,30.7,794.0,987.26,714.41
2018,8,18,14,45,873.5,108.0,3.95,30.45,756.5,981.45,713.01
2018,8,18,15,0,864.0,106.0,4.0,30.2,719.0,972.3,709.58
2018,8,18,15,15,850.0,103.5,4.0,30.2,675.5,965.06,706.58
2018,8,18,15,30,836.0,101.0,4.0,30.2,632.0,944.67,694.98
2018,8,18,15,45,818.5,97.5,4.05,29.55,584.0,916.76,680.52
2018,8,18,16,0,801.0,94.0,4.1,28.9,536.0,886.17,664.09
2018,8,18,16,15,778.0,89.5,4.0,28.4,485.0,846.83,640.3
2018,8,18,16,30,755.0,85.0,3.9,27.9,434.0,805.5,614.78
2018,8,18,16,45,723.0,80.0,3.85,27.4,381.0,754.0,581.68
2018,8,18,17,0,691.0,75.0,3.8,26.9,328.0,707.12,551.01
2018,8,18,17,15,644.5,68.5,3.55,26.1,275.0,641.12,505.0
2018,8,18,17,30,598.0,62.0,3.3,25.3,222.0,576.13,457.84
2018,8,18,17,45,529.0,54.0,3.05,24.5,172.0,494.06,395.08
2018,8,18,18,0,460.0,46.0,2.8,23.7,122.0,415.71,331.37
2018,8,18,18,15,342.5,35.0,2.55,23.0,80.0,306.66,238.68
2018,8,18,18,30,225.0,24.0,2.3,22.3,38.0,195.34,106.76
2018,8,18,18,45,112.5,12.0,2.1,21.55,19.0,74.6,0.0
2018,8,18,19,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.8,20.45,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.35,18.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,5,15,37.5,4.5,0.85,17.6,4.5,0.0,0.0
2018,8,19,5,30,75.0,9.0,0.9,18.1,9.0,8.19,0.0
2018,8,19,5,45,216.0,20.5,0.95,18.65,38.5,17.27,0.0
2018,8,19,6,0,357.0,32.0,1.0,19.2,68.0,26.26,16.15
2018,8,19,6,15,454.5,40.5,1.05,19.75,114.5,32.12,22.11
2018,8,19,6,30,552.0,49.0,1.1,20.3,161.0,37.87,27.43
2018,8,19,6,45,614.0,55.0,1.15,20.9,213.5,41.29,30.51
2018,8,19,7,0,676.0,61.0,1.2,21.5,266.0,48.84,36.99
2018,8,19,7,15,718.0,65.5,1.35,22.3,320.5,51.09,38.7
2018,8,19,7,30,760.0,70.0,1.5,23.1,375.0,53.29,40.31
2018,8,19,7,45,790.5,72.5,1.65,23.9,428.5,53.82,40.46
2018,8,19,8,0,821.0,75.0,1.8,24.7,482.0,54.38,40.62
2018,8,19,8,15,842.5,78.0,1.95,25.45,533.5,64.44,48.76
2018,8,19,8,30,864.0,81.0,2.1,26.2,585.0,84.61,48.93
2018,8,19,8,45,881.0,83.5,2.3,26.9,633.0,138.26,71.54
2018,8,19,9,0,898.0,86.0,2.5,27.6,681.0,193.83,108.32
2018,8,19,9,15,905.5,89.5,2.6,28.05,722.0,249.97,152.49
2018,8,19,9,30,913.0,93.0,2.7,28.5,763.0,306.61,199.77
2018,8,19,9,45,916.5,98.0,2.8,28.9,798.0,363.41,247.88
2018,8,19,10,0,920.0,103.0,2.9,29.3,833.0,419.9,295.17
2018,8,19,10,15,927.5,104.0,2.95,29.6,863.0,474.49,339.99
2018,8,19,10,30,935.0,105.0,3.0,29.9,893.0,528.68,383.29
2018,8,19,10,45,940.5,106.0,3.1,30.15,916.0,581.22,424.35
2018,8,19,11,0,946.0,107.0,3.2,30.4,939.0,632.73,463.55
2018,8,19,11,15,950.5,107.0,3.25,30.5,954.5,681.56,500.01
2018,8,19,11,30,955.0,107.0,3.3,30.6,970.0,728.85,534.54
2018,8,19,11,45,957.0,107.0,3.35,30.7,977.0,772.63,565.92
2018,8,19,12,0,959.0,107.0,3.4,30.8,984.0,814.26,593.71
2018,8,19,12,15,960.5,105.0,3.45,30.8,982.5,851.36,618.37
2018,8,19,12,30,962.0,103.0,3.5,30.8,981.0,885.83,641.25
2018,8,19,12,45,962.0,102.0,3.55,30.8,972.0,917.19,662.07
2018,8,19,13,0,962.0,101.0,3.6,30.8,963.0,945.53,680.95
2018,8,19,13,15,959.0,100.0,3.6,30.65,945.5,968.03,696.21
2018,8,19,13,30,956.0,99.0,3.6,30.5,928.0,987.13,709.41
2018,8,19,13,45,952.0,97.5,3.6,30.4,903.0,1001.3,719.44
2018,8,19,14,0,948.0,96.0,3.6,30.3,878.0,1011.91,727.35
2018,8,19,14,15,941.5,94.5,3.6,30.1,846.0,1016.52,731.88
2018,8,19,14,30,935.0,93.0,3.6,29.9,814.0,1017.51,734.31
2018,8,19,14,45,926.5,91.0,3.55,29.65,776.0,1012.41,732.79
2018,8,19,15,0,918.0,89.0,3.5,29.4,738.0,1003.79,729.19
2018,8,19,15,15,905.0,86.5,3.5,29.4,693.0,986.78,719.92
2018,8,19,15,30,892.0,84.0,3.5,29.4,648.0,966.53,708.68
2018,8,19,15,45,876.0,81.5,3.45,28.75,599.5,940.36,695.07
2018,8,19,16,0,860.0,79.0,3.4,28.1,551.0,911.44,679.55
2018,8,19,16,15,838.5,75.5,3.35,27.55,499.0,882.86,663.86
2018,8,19,16,30,817.0,72.0,3.3,27.0,447.0,842.77,639.98
2018,8,19,16,45,786.5,68.0,3.25,26.5,392.5,792.34,608.23
2018,8,19,17,0,756.0,64.0,3.2,26.0,338.0,740.84,574.8
2018,8,19,17,15,709.5,59.5,3.0,25.1,283.5,675.03,529.8
2018,8,19,17,30,663.0,55.0,2.8,24.2,229.0,609.82,483.18
2018,8,19,17,45,591.0,48.0,2.65,23.3,177.0,530.29,423.1
2018,8,19,18,0,519.0,41.0,2.5,22.4,125.0,449.34,358.18
2018,8,19,18,15,390.0,32.0,2.45,21.65,82.0,333.51,259.46
2018,8,19,18,30,261.0,23.0,2.4,20.9,39.0,213.61,100.75
2018,8,19,18,45,130.5,11.5,2.3,20.15,19.5,84.03,0.0
2018,8,19,19,0,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,5,15,31.0,3.5,1.35,12.9,3.5,0.0,0.0
2018,8,20,5,30,62.0,7.0,1.5,13.3,7.0,6.37,0.0
2018,8,20,5,45,220.0,19.0,1.6,13.65,37.5,15.91,0.0
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,25.47,15.78
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,30.94,21.56
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,36.34,26.68
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,43.08,32.77
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,46.44,35.68
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,48.79,37.54
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,51.09,39.27
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,52.83,40.48
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,54.47,41.6
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,64.14,49.57
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,82.19,49.08
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,135.7,71.43
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,190.9,108.32
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,247.75,153.77
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,304.67,201.98
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,360.98,250.36
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,416.43,297.36
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,469.92,341.83
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,523.04,384.8
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,574.4,425.53
