Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,10,15,995.0,73.5,2.0,24.85,836.5,445.17,319.22
2018,9,9,10,30,1001.0,75.0,2.1,25.4,866.0,502.56,366.26
2018,9,9,10,45,1006.0,74.5,2.25,25.9,887.0,556.79,409.84
2018,9,9,11,0,1011.0,74.0,2.4,26.4,908.0,609.63,451.09
2018,9,9,11,15,1013.5,74.0,2.5,26.75,921.5,659.83,489.35
2018,9,9,11,30,1016.0,74.0,2.6,27.1,935.0,707.98,525.15
2018,9,9,11,45,1017.5,74.0,2.75,27.4,940.0,753.21,558.43
2018,9,9,12,0,1019.0,74.0,2.9,27.7,945.0,795.91,588.07
2018,9,9,12,15,1015.5,75.5,3.0,27.85,941.0,833.61,613.42
2018,9,9,12,30,1012.0,77.0,3.1,28.0,937.0,868.15,636.61
2018,9,9,12,45,1006.5,79.0,3.2,28.1,924.5,898.29,657.02
2018,9,9,13,0,1001.0,81.0,3.3,28.2,912.0,924.96,675.2
2018,9,9,13,15,997.0,80.5,3.4,28.15,892.0,946.74,690.69
2018,9,9,13,30,993.0,80.0,3.5,28.1,872.0,964.88,703.96
2018,9,9,13,45,986.5,79.0,3.6,28.05,843.5,976.53,713.15
2018,9,9,14,0,980.0,78.0,3.7,28.0,815.0,984.37,720.07
2018,9,9,14,15,971.0,76.5,3.8,27.75,779.5,985.54,723.38
2018,9,9,14,30,962.0,75.0,3.9,27.5,744.0,982.89,724.39
2018,9,9,14,45,951.0,73.5,3.95,27.3,702.5,974.67,721.43
2018,9,9,15,0,940.0,72.0,4.0,27.1,661.0,962.84,716.23
2018,9,9,15,15,925.0,70.5,4.0,27.1,614.5,943.88,705.51
2018,9,9,15,30,910.0,69.0,4.0,27.1,568.0,921.7,692.72
2018,9,9,15,45,889.5,66.0,4.0,26.4,516.5,889.65,675.01
2018,9,9,16,0,869.0,63.0,4.0,25.7,465.0,854.97,655.21
2018,9,9,16,15,839.0,60.5,3.95,25.05,410.5,810.54,627.68
2018,9,9,16,30,809.0,58.0,3.9,24.4,356.0,772.78,604.21
2018,9,9,16,45,765.5,54.0,3.8,23.8,300.5,712.35,562.76
2018,9,9,17,0,722.0,50.0,3.7,23.2,245.0,651.8,519.4
2018,9,9,17,15,651.5,45.0,3.5,22.15,191.0,570.14,457.89
2018,9,9,17,30,581.0,40.0,3.3,21.1,137.0,490.78,394.26
2018,9,9,17,45,445.0,32.0,3.1,20.1,90.5,376.53,297.22
2018,9,9,18,0,309.0,24.0,2.9,19.1,44.0,252.52,143.78
2018,9,9,18,15,154.5,12.0,2.85,18.5,22.0,101.08,0.0
2018,9,9,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,5,45,134.5,9.5,1.85,12.4,15.5,8.64,0.0
2018,9,10,6,0,269.0,19.0,2.0,12.8,31.0,16.1,0.0
2018,9,10,6,15,425.0,26.5,2.1,13.45,75.0,23.45,14.0
2018,9,10,6,30,581.0,34.0,2.2,14.1,119.0,29.34,20.17
2018,9,10,6,45,654.5,38.5,2.3,14.75,172.0,32.28,23.11
2018,9,10,7,0,728.0,43.0,2.4,15.4,225.0,35.32,25.91
2018,9,10,7,15,772.5,46.5,2.35,16.2,280.0,42.13,31.89
2018,9,10,7,30,817.0,50.0,2.3,17.0,335.0,45.19,34.4
2018,9,10,7,45,846.5,52.5,2.25,17.85,389.5,47.31,36.01
2018,9,10,8,0,876.0,55.0,2.2,18.7,444.0,49.33,37.49
2018,9,10,8,15,896.5,57.5,2.2,19.6,495.5,51.19,38.8
2018,9,10,8,30,917.0,60.0,2.2,20.5,547.0,52.96,40.01
2018,9,10,8,45,932.0,62.0,2.2,21.4,594.5,88.27,44.45
2018,9,10,9,0,947.0,64.0,2.2,22.3,642.0,146.44,74.33
2018,9,10,9,15,954.5,67.5,2.25,23.0,684.0,205.96,117.71
2018,9,10,9,30,962.0,71.0,2.3,23.7,726.0,265.89,167.0
2018,9,10,9,45,966.0,74.5,2.35,24.35,761.0,325.05,217.76
2018,9,10,10,0,970.0,78.0,2.4,25.0,796.0,383.76,268.09
2018,9,10,10,15,977.0,79.0,2.55,25.45,825.5,440.96,316.64
2018,9,10,10,30,984.0,80.0,2.7,25.9,855.0,497.51,363.47
2018,9,10,10,45,989.5,80.0,2.8,26.35,876.5,551.62,407.06
2018,9,10,11,0,995.0,80.0,2.9,26.8,898.0,604.44,448.38
2018,9,10,11,15,998.0,80.0,3.0,27.05,911.5,654.28,486.76
2018,9,10,11,30,1001.0,80.0,3.1,27.3,925.0,702.14,522.77
2018,9,10,11,45,1002.5,80.0,3.2,27.6,930.0,746.83,555.62
2018,9,10,12,0,1004.0,80.0,3.3,27.9,935.0,789.03,585.14
2018,9,10,12,15,1001.0,80.5,3.4,28.05,930.0,825.68,609.92
2018,9,10,12,30,998.0,81.0,3.5,28.2,925.0,859.2,632.57
2018,9,10,12,45,993.0,81.5,3.6,28.4,912.0,887.85,651.83
2018,9,10,13,0,988.0,82.0,3.7,28.6,899.0,913.04,668.86
2018,9,10,13,15,984.5,81.0,3.75,28.6,879.0,934.38,683.69
2018,9,10,13,30,981.0,80.0,3.8,28.6,859.0,952.12,696.28
2018,9,10,13,45,975.0,79.0,3.85,28.55,831.0,963.97,705.3
2018,9,10,14,0,969.0,78.0,3.9,28.5,803.0,972.05,712.04
2018,9,10,14,15,959.5,77.0,3.95,28.35,767.5,973.18,714.69
2018,9,10,14,30,950.0,76.0,4.0,28.2,732.0,970.56,715.09
2018,9,10,14,45,938.0,74.5,4.05,28.0,690.5,961.38,711.44
2018,9,10,15,0,926.0,73.0,4.1,27.8,649.0,948.63,705.59
2018,9,10,15,15,911.0,70.5,4.1,27.8,602.5,928.49,694.02
2018,9,10,15,30,896.0,68.0,4.1,27.8,556.0,905.13,680.36
2018,9,10,15,45,874.0,66.0,4.1,27.1,505.0,873.21,662.62
2018,9,10,16,0,852.0,64.0,4.1,26.4,454.0,838.82,642.89
2018,9,10,16,15,820.5,61.0,4.05,25.75,399.5,792.84,614.08
2018,9,10,16,30,789.0,58.0,4.0,25.1,345.0,753.58,589.35
2018,9,10,16,45,743.0,54.0,3.9,24.45,290.0,691.76,546.73
2018,9,10,17,0,697.0,50.0,3.8,23.8,235.0,630.03,502.26
2018,9,10,17,15,624.0,44.5,3.6,22.7,182.0,546.87,439.26
2018,9,10,17,30,551.0,39.0,3.4,21.6,129.0,466.37,374.38
2018,9,10,17,45,414.5,30.5,3.15,20.55,84.0,352.97,276.98
2018,9,10,18,0,278.0,22.0,2.9,19.5,39.0,227.8,106.99
2018,9,10,18,15,139.0,11.0,2.9,18.9,19.5,90.65,0.0
2018,9,10,18,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,5,45,114.5,9.5,2.7,12.65,14.5,0.0,0.0
2018,9,11,6,0,229.0,19.0,2.8,12.9,29.0,17.28,0.0
2018,9,11,6,15,385.5,27.5,2.85,13.45,71.5,22.42,13.0
2018,9,11,6,30,542.0,36.0,2.9,14.0,114.0,31.25,21.81
2018,9,11,6,45,621.5,41.0,3.0,14.55,166.5,34.48,25.06
2018,9,11,7,0,701.0,46.0,3.1,15.1,219.0,37.82,28.15
2018,9,11,7,15,747.0,49.5,3.05,15.8,273.5,39.76,29.82
2018,9,11,7,30,793.0,53.0,3.0,16.5,328.0,47.28,36.32
2018,9,11,7,45,824.5,56.0,3.0,17.2,382.0,49.73,38.23
2018,9,11,8,0,856.0,59.0,3.0,17.9,436.0,52.07,40.01
2018,9,11,8,15,878.0,61.0,3.0,18.6,487.5,53.52,40.98
2018,9,11,8,30,900.0,63.0,3.0,19.3,539.0,54.89,41.88
2018,9,11,8,45,916.0,65.0,3.0,20.05,586.5,87.88,45.63
2018,9,11,9,0,932.0,67.0,3.0,20.8,634.0,145.3,74.82
2018,9,11,9,15,943.5,68.5,3.05,21.45,676.0,203.18,116.9
2018,9,11,9,30,955.0,70.0,3.1,22.1,718.0,261.86,165.46
2018,9,11,9,45,963.5,71.0,3.15,22.75,753.5,319.9,215.77
2018,9,11,10,0,972.0,72.0,3.2,23.4,789.0,377.92,266.17
2018,9,11,10,15,978.0,73.0,3.3,23.85,817.5,434.74,315.1
2018,9,11,10,30,984.0,74.0,3.4,24.3,846.0,490.8,362.19
2018,9,11,10,45,988.0,75.0,3.5,24.7,867.0,544.9,406.53
2018,9,11,11,0,992.0,76.0,3.6,25.1,888.0,597.59,448.5
2018,9,11,11,15,994.0,76.5,3.7,25.35,901.0,647.05,487.22
2018,9,11,11,30,996.0,77.0,3.8,25.6,914.0,694.46,523.49
2018,9,11,11,45,996.5,77.0,3.9,25.85,918.5,738.18,556.32
2018,9,11,12,0,997.0,77.0,4.0,26.1,923.0,779.33,585.76
2018,9,11,12,15,996.0,77.0,4.1,26.2,919.0,816.62,611.54
2018,9,11,12,30,995.0,77.0,4.2,26.3,915.0,850.91,635.22
2018,9,11,12,45,993.0,76.5,4.3,26.45,903.0,880.73,655.72
2018,9,11,13,0,991.0,76.0,4.4,26.6,891.0,907.21,674.01
2018,9,11,13,15,987.0,75.0,4.45,26.5,870.5,927.99,688.99
2018,9,11,13,30,983.0,74.0,4.5,26.4,850.0,945.13,701.67
2018,9,11,13,45,977.5,73.0,4.6,26.35,822.5,957.24,711.37
2018,9,11,14,0,972.0,72.0,4.7,26.3,795.0,965.59,718.94
2018,9,11,14,15,964.0,70.5,4.7,26.05,760.0,967.33,722.05
2018,9,11,14,30,956.0,69.0,4.7,25.8,725.0,965.3,722.83
2018,9,11,14,45,945.0,67.5,4.7,25.6,684.0,956.82,719.29
2018,9,11,15,0,934.0,66.0,4.7,25.4,643.0,944.75,713.48
2018,9,11,15,15,919.0,64.0,4.7,25.4,596.5,924.96,701.92
2018,9,11,15,30,904.0,62.0,4.7,25.4,550.0,901.95,688.23
2018,9,11,15,45,883.0,60.0,4.65,24.5,499.0,870.63,670.76
2018,9,11,16,0,862.0,58.0,4.6,23.6,448.0,836.79,651.23
2018,9,11,16,15,833.0,55.0,4.55,22.95,394.5,792.57,623.06
2018,9,11,16,30,804.0,52.0,4.5,22.3,341.0,746.86,593.0
2018,9,11,16,45,761.5,48.5,4.4,21.65,286.5,696.41,557.92
2018,9,11,17,0,719.0,45.0,4.3,21.0,232.0,637.77,514.85
2018,9,11,17,15,650.0,40.5,4.1,20.15,179.5,558.63,453.41
2018,9,11,17,30,581.0,36.0,3.9,19.3,127.0,481.94,389.94
2018,9,11,17,45,445.0,28.5,3.7,18.4,82.5,360.48,284.1
2018,9,11,18,0,309.0,21.0,3.5,17.5,38.0,242.38,79.85
2018,9,11,18,15,154.5,10.5,3.4,16.95,19.0,98.67,0.0
2018,9,11,18,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,112.5,9.0,2.35,11.6,13.5,0.0,0.0
2018,9,12,6,0,225.0,18.0,2.4,11.8,27.0,16.37,0.0
2018,9,12,6,15,379.0,26.0,2.45,12.3,68.5,21.13,11.86
2018,9,12,6,30,533.0,34.0,2.5,12.8,110.0,29.39,20.27
2018,9,12,6,45,611.5,39.0,2.6,13.3,161.5,32.71,23.62
2018,9,12,7,0,690.0,44.0,2.7,13.8,213.0,36.11,26.79
2018,9,12,7,15,737.5,48.0,2.7,14.45,267.5,38.54,28.92
2018,9,12,7,30,785.0,52.0,2.7,15.1,322.0,46.48,35.83
2018,9,12,7,45,816.5,54.5,2.7,15.75,375.5,48.57,37.46
2018,9,12,8,0,848.0,57.0,2.7,16.4,429.0,50.57,38.96
2018,9,12,8,15,869.5,59.0,2.75,17.05,479.5,52.04,39.98
2018,9,12,8,30,891.0,61.0,2.8,17.7,530.0,53.43,40.92
2018,9,12,8,45,906.5,63.0,2.8,18.35,576.5,84.3,44.13
2018,9,12,9,0,922.0,65.0,2.8,19.0,623.0,141.09,72.65
2018,9,12,9,15,931.5,68.0,2.85,19.4,664.5,199.17,115.12
2018,9,12,9,30,941.0,71.0,2.9,19.8,706.0,257.87,164.13
2018,9,12,9,45,946.5,73.0,2.95,20.2,740.0,315.11,214.42
2018,9,12,10,0,952.0,75.0,3.0,20.6,774.0,372.04,264.66
2018,9,12,10,15,959.0,75.5,3.1,20.8,802.5,427.8,313.48
2018,9,12,10,30,966.0,76.0,3.2,21.0,831.0,482.91,360.67
2018,9,12,10,45,971.0,76.5,3.3,21.15,852.0,536.18,405.3
2018,9,12,11,0,976.0,77.0,3.4,21.3,873.0,588.14,447.73
2018,9,12,11,15,979.0,77.0,3.45,21.45,886.0,636.98,486.62
2018,9,12,11,30,982.0,77.0,3.5,21.6,899.0,683.87,523.09
2018,9,12,11,45,983.5,77.0,3.6,21.7,904.0,727.63,556.77
2018,9,12,12,0,985.0,77.0,3.7,21.8,909.0,768.93,587.28
2018,9,12,12,15,983.0,77.5,3.8,21.85,905.0,805.49,613.09
2018,9,12,12,30,981.0,78.0,3.9,21.9,901.0,839.02,636.78
2018,9,12,12,45,976.5,79.5,4.0,21.95,889.0,868.41,657.61
2018,9,12,13,0,972.0,81.0,4.1,22.0,877.0,894.45,676.21
2018,9,12,13,15,969.0,80.0,4.2,21.85,857.5,915.71,692.16
2018,9,12,13,30,966.0,79.0,4.3,21.7,838.0,933.42,705.85
2018,9,12,13,45,961.5,77.5,4.4,21.6,811.0,945.65,715.84
2018,9,12,14,0,957.0,76.0,4.5,21.5,784.0,954.19,723.7
2018,9,12,14,15,948.5,74.5,4.55,21.25,749.0,955.39,726.87
2018,9,12,14,30,940.0,73.0,4.6,21.0,714.0,952.87,727.71
2018,9,12,14,45,928.5,71.0,4.7,20.75,673.0,943.35,724.27
2018,9,12,15,0,917.0,69.0,4.8,20.5,632.0,930.29,718.48
2018,9,12,15,15,901.5,67.5,4.8,20.5,586.0,910.84,706.83
2018,9,12,15,30,886.0,66.0,4.8,20.5,540.0,888.28,693.06
2018,9,12,15,45,864.5,63.5,4.8,19.7,489.5,856.22,674.53
2018,9,12,16,0,843.0,61.0,4.8,18.9,439.0,821.7,653.89
2018,9,12,16,15,812.5,58.0,4.7,18.4,385.5,776.75,623.67
2018,9,12,16,30,782.0,55.0,4.6,17.9,332.0,738.51,597.75
2018,9,12,16,45,736.0,51.5,4.55,17.4,278.0,677.79,553.76
2018,9,12,17,0,690.0,48.0,4.5,16.9,224.0,617.19,507.85
2018,9,12,17,15,615.0,43.0,4.25,16.3,172.0,533.89,440.7
2018,9,12,17,30,540.0,38.0,4.0,15.7,120.0,453.15,371.99
2018,9,12,17,45,390.5,29.0,3.8,15.15,76.0,332.74,263.14
2018,9,12,18,0,241.0,20.0,3.6,14.6,32.0,196.01,21.1
2018,9,12,18,15,120.5,10.0,3.4,14.2,16.0,78.21,0.0
2018,9,12,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,13,5,45,97.0,9.0,1.85,11.45,12.5,0.0,0.0
2018,9,13,6,0,194.0,18.0,2.0,11.7,25.0,16.37,0.0
2018,9,13,6,15,344.5,27.0,2.1,12.2,65.0,22.09,12.48
2018,9,13,6,30,495.0,36.0,2.2,12.7,105.0,28.69,19.64
2018,9,13,6,45,576.0,41.5,2.25,13.15,155.5,34.94,25.61
2018,9,13,7,0,657.0,47.0,2.3,13.6,206.0,38.63,29.07
2018,9,13,7,15,706.5,51.0,2.3,14.2,259.5,40.91,31.07
2018,9,13,7,30,756.0,55.0,2.3,14.8,313.0,43.2,32.97
2018,9,13,7,45,789.5,58.0,2.3,15.4,366.0,44.59,34.0
2018,9,13,8,0,823.0,61.0,2.3,16.0,419.0,53.26,41.4
2018,9,13,8,15,846.5,63.0,2.3,16.6,469.5,54.68,42.37
2018,9,13,8,30,870.0,65.0,2.3,17.2,520.0,56.02,43.26
2018,9,13,8,45,887.0,67.0,2.3,17.8,567.0,84.56,45.76
2018,9,13,9,0,904.0,69.0,2.3,18.4,614.0,140.46,73.3
2018,9,13,9,15,915.0,71.0,2.3,18.9,655.0,197.08,114.26
2018,9,13,9,30,926.0,73.0,2.3,19.4,696.0,254.46,161.86
2018,9,13,9,45,933.5,75.0,2.25,19.9,730.5,311.43,211.47
2018,9,13,10,0,941.0,77.0,2.2,20.4,765.0,368.33,261.12
2018,9,13,10,15,948.0,78.0,2.25,20.8,793.5,423.92,309.15
2018,9,13,10,30,955.0,79.0,2.3,21.2,822.0,478.89,355.45
2018,9,13,10,45,960.0,79.5,2.3,21.55,843.0,531.64,398.65
2018,9,13,11,0,965.0,80.0,2.3,21.9,864.0,583.09,439.5
2018,9,13,11,15,967.5,80.0,2.35,22.1,876.5,631.16,477.14
2018,9,13,11,30,970.0,80.0,2.4,22.3,889.0,677.26,512.36
2018,9,13,11,45,971.0,80.0,2.5,22.55,893.5,720.2,544.68
2018,9,13,12,0,972.0,80.0,2.6,22.8,898.0,760.68,574.08
2018,9,13,12,15,971.0,80.0,2.75,22.9,894.0,797.04,599.59
2018,9,13,12,30,970.0,80.0,2.9,23.0,890.0,830.46,623.08
2018,9,13,12,45,966.5,80.5,3.0,23.05,878.0,859.3,643.3
2018,9,13,13,0,963.0,81.0,3.1,23.1,866.0,884.84,661.36
2018,9,13,13,15,959.0,80.5,3.25,23.0,846.0,905.5,676.97
2018,9,13,13,30,955.0,80.0,3.4,22.9,826.0,922.63,690.37
2018,9,13,13,45,949.0,78.5,3.5,22.8,798.5,933.32,699.28
2018,9,13,14,0,943.0,77.0,3.6,22.7,771.0,940.31,705.91
2018,9,13,14,15,934.5,75.5,3.7,22.45,736.5,941.35,709.13
2018,9,13,14,30,926.0,74.0,3.8,22.2,702.0,938.73,710.06
2018,9,13,14,45,914.0,73.0,3.85,21.95,661.5,929.93,706.65
2018,9,13,15,0,902.0,72.0,3.9,21.7,621.0,917.7,701.04
2018,9,13,15,15,886.0,70.0,3.9,21.7,575.0,897.31,688.91
2018,9,13,15,30,870.0,68.0,3.9,21.7,529.0,873.86,674.72
2018,9,13,15,45,848.0,65.0,4.0,20.95,478.5,840.97,656.16
2018,9,13,16,0,826.0,62.0,4.1,20.2,428.0,805.69,635.47
2018,9,13,16,15,795.0,59.0,4.1,19.65,375.5,769.03,612.28
2018,9,13,16,30,764.0,56.0,4.1,19.1,323.0,722.52,580.96
2018,9,13,16,45,717.5,52.0,4.1,18.55,269.5,661.29,537.12
2018,9,13,17,0,671.0,48.0,4.1,18.0,216.0,600.27,491.24
2018,9,13,17,15,595.0,42.0,4.0,17.3,164.5,515.82,423.99
2018,9,13,17,30,519.0,36.0,3.9,16.6,113.0,434.41,355.08
2018,9,13,17,45,370.0,27.5,3.8,15.9,71.0,316.31,246.75
2018,9,13,18,0,221.0,19.0,3.7,15.2,29.0,179.48,0.0
2018,9,13,18,15,110.5,9.5,3.6,14.8,14.5,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,14,5,45,85.0,8.0,1.2,10.55,11.0,0.0,0.0
2018,9,14,6,0,170.0,16.0,1.3,10.8,22.0,14.55,0.0
2018,9,14,6,15,340.0,25.0,1.35,11.35,63.0,20.33,10.91
2018,9,14,6,30,510.0,34.0,1.4,11.9,104.0,29.51,20.42
2018,9,14,6,45,603.5,38.0,1.45,12.4,156.5,31.93,23.0
2018,9,14,7,0,697.0,42.0,1.5,12.9,209.0,34.56,25.51
2018,9,14,7,15,743.5,46.0,1.45,13.7,263.0,37.05,27.71
2018,9,14,7,30,790.0,50.0,1.4,14.5,317.0,45.0,34.65
2018,9,14,7,45,821.0,52.5,1.35,15.25,370.5,47.13,36.3
2018,9,14,8,0,852.0,55.0,1.3,16.0,424.0,49.16,37.83
2018,9,14,8,15,873.0,57.0,1.1,16.85,474.0,50.67,38.85
2018,9,14,8,30,894.0,59.0,0.9,17.7,524.0,52.09,39.8
2018,9,14,8,45,909.5,60.5,0.65,18.55,570.5,79.11,41.61
2018,9,14,9,0,925.0,62.0,0.4,19.4,617.0,135.66,68.3
2018,9,14,9,15,933.5,65.0,0.6,20.15,658.0,193.72,109.48
2018,9,14,9,30,942.0,68.0,0.8,20.9,699.0,252.28,157.19
2018,9,14,9,45,947.0,71.5,1.0,21.65,733.5,310.57,207.08
2018,9,14,10,0,952.0,75.0,1.2,22.4,768.0,368.53,256.88
2018,9,14,10,15,958.5,76.0,1.35,22.75,796.5,424.48,304.65
2018,9,14,10,30,965.0,77.0,1.5,23.1,825.0,479.73,350.75
2018,9,14,10,45,969.5,77.5,1.65,23.5,845.5,532.69,393.85
2018,9,14,11,0,974.0,78.0,1.8,23.9,866.0,584.28,434.71
2018,9,14,11,15,976.0,78.0,1.95,24.1,878.0,632.41,472.38
2018,9,14,11,30,978.0,78.0,2.1,24.3,890.0,678.5,507.7
2018,9,14,11,45,979.5,77.5,2.2,24.5,894.5,721.56,539.87
2018,9,14,12,0,981.0,77.0,2.3,24.7,899.0,762.15,569.14
2018,9,14,12,15,979.0,77.5,2.4,24.75,894.5,798.47,594.15
2018,9,14,12,30,977.0,78.0,2.5,24.8,890.0,831.77,617.12
2018,9,14,12,45,973.5,78.5,2.65,24.85,878.0,860.73,637.56
2018,9,14,13,0,970.0,79.0,2.8,24.9,866.0,886.35,655.86
2018,9,14,13,15,965.5,78.5,2.85,24.8,845.5,906.64,670.41
2018,9,14,13,30,961.0,78.0,2.9,24.7,825.0,923.36,682.75
2018,9,14,13,45,807.0,137.0,3.0,24.6,749.5,876.31,652.88
2018,9,14,14,0,653.0,196.0,3.1,24.5,674.0,820.03,616.71
2018,9,14,14,15,763.5,145.0,3.15,24.3,678.0,875.18,656.86
2018,9,14,14,30,874.0,94.0,3.2,24.1,682.0,912.19,683.81
2018,9,14,14,45,890.0,82.5,3.25,23.85,650.0,916.89,689.29
2018,9,14,15,0,906.0,71.0,3.3,23.6,618.0,917.47,692.45
2018,9,14,15,15,889.5,68.5,3.3,23.6,571.5,895.92,679.65
2018,9,14,15,30,873.0,66.0,3.3,23.6,525.0,871.27,664.91
2018,9,14,15,45,851.0,64.0,3.4,22.8,475.0,839.62,647.77
2018,9,14,16,0,829.0,62.0,3.5,22.0,425.0,805.63,628.55
2018,9,14,16,15,797.0,59.0,3.5,21.4,372.0,768.07,605.19
2018,9,14,16,30,765.0,56.0,3.5,20.8,319.0,720.74,573.79
2018,9,14,16,45,717.0,51.5,3.5,20.2,265.0,657.72,529.2
2018,9,14,17,0,669.0,47.0,3.5,19.6,211.0,595.03,482.55
2018,9,14,17,15,590.0,41.5,3.4,18.8,160.0,509.33,414.94
2018,9,14,17,30,511.0,36.0,3.3,18.0,109.0,426.63,345.44
2018,9,14,17,45,360.5,27.5,3.2,17.25,68.0,308.98,235.74
2018,9,14,18,0,210.0,19.0,3.1,16.5,27.0,144.48,0.0
2018,9,14,18,15,105.0,9.5,3.05,16.0,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,92.0,8.0,2.7,11.0,11.0,0.0,0.0
2018,9,15,6,0,184.0,16.0,2.8,11.2,22.0,14.55,0.0
2018,9,15,6,15,351.5,24.5,2.9,11.6,62.5,19.98,10.35
2018,9,15,6,30,519.0,33.0,3.0,12.0,103.0,28.66,19.59
2018,9,15,6,45,601.0,39.0,3.1,12.45,154.5,32.9,23.82
2018,9,15,7,0,683.0,45.0,3.2,12.9,206.0,37.15,27.8
2018,9,15,7,15,733.0,48.5,3.2,13.45,260.5,39.11,29.55
2018,9,15,7,30,783.0,52.0,3.2,14.0,315.0,41.11,31.22
2018,9,15,7,45,816.5,54.5,3.2,14.6,369.0,48.57,37.66
2018,9,15,8,0,850.0,57.0,3.2,15.2,423.0,50.6,39.21
2018,9,15,8,15,873.5,59.5,3.1,15.75,474.5,52.46,40.59
2018,9,15,8,30,897.0,62.0,3.0,16.3,526.0,54.23,41.88
2018,9,15,8,45,915.0,63.0,2.95,16.85,573.5,79.28,42.96
2018,9,15,9,0,933.0,64.0,2.9,17.4,621.0,136.08,69.6
2018,9,15,9,15,942.0,67.0,2.9,17.85,662.5,194.72,111.83
2018,9,15,9,30,951.0,70.0,2.9,18.3,704.0,253.89,161.12
2018,9,15,9,45,956.5,74.0,2.9,18.75,739.5,313.24,213.19
2018,9,15,10,0,962.0,78.0,2.9,19.2,775.0,372.31,265.28
2018,9,15,10,15,970.0,78.5,2.95,19.55,804.5,429.0,314.85
2018,9,15,10,30,978.0,79.0,3.0,19.9,834.0,485.1,362.76
2018,9,15,10,45,983.0,79.5,3.05,20.25,855.0,538.97,407.63
2018,9,15,11,0,988.0,80.0,3.1,20.6,876.0,591.48,450.12
2018,9,15,11,15,991.5,79.5,3.15,20.85,889.0,640.69,489.16
2018,9,15,11,30,995.0,79.0,3.2,21.1,902.0,687.92,525.73
2018,9,15,11,45,996.5,79.5,3.25,21.35,907.0,732.6,559.53
2018,9,15,12,0,998.0,80.0,3.3,21.6,912.0,774.79,590.42
2018,9,15,12,15,997.0,79.5,3.45,21.7,907.5,811.5,616.37
2018,9,15,12,30,996.0,79.0,3.6,21.8,903.0,845.16,640.21
2018,9,15,12,45,994.0,78.5,3.7,21.9,891.0,874.84,661.06
2018,9,15,13,0,992.0,78.0,3.8,22.0,879.0,901.14,679.68
2018,9,15,13,15,987.5,78.0,3.85,21.95,858.5,922.39,695.06
2018,9,15,13,30,983.0,78.0,3.9,21.9,838.0,940.01,708.13
2018,9,15,13,45,977.0,76.5,4.0,21.85,809.5,950.97,717.14
2018,9,15,14,0,971.0,75.0,4.1,21.8,781.0,958.14,723.79
2018,9,15,14,15,962.5,73.5,4.15,21.65,745.5,959.26,726.52
2018,9,15,14,30,954.0,72.0,4.2,21.5,710.0,956.62,726.9
2018,9,15,14,45,942.0,70.5,4.25,21.3,668.5,947.11,722.88
2018,9,15,15,0,930.0,69.0,4.3,21.1,627.0,934.04,716.56
2018,9,15,15,15,913.5,67.5,4.3,21.1,580.0,913.53,704.35
2018,9,15,15,30,897.0,66.0,4.3,21.1,533.0,889.9,690.02
2018,9,15,15,45,874.5,63.5,4.45,20.4,481.5,856.82,671.54
2018,9,15,16,0,852.0,61.0,4.6,19.7,430.0,821.31,651.09
2018,9,15,16,15,820.0,58.0,4.6,19.15,376.0,775.09,620.71
2018,9,15,16,30,788.0,55.0,4.6,18.6,322.0,735.42,594.28
2018,9,15,16,45,739.0,51.0,4.65,18.05,267.0,671.77,548.34
2018,9,15,17,0,690.0,47.0,4.7,17.5,212.0,608.41,500.15
2018,9,15,17,15,609.5,41.0,4.6,16.8,160.0,520.49,429.03
2018,9,15,17,30,529.0,35.0,4.5,16.1,108.0,435.71,356.0
2018,9,15,17,45,372.0,26.0,4.4,15.4,66.5,312.76,236.27
2018,9,15,18,0,215.0,17.0,4.3,14.7,25.0,144.88,0.0
2018,9,15,18,15,107.5,8.5,4.15,14.25,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,16,5,45,98.5,8.0,2.1,9.6,11.0,0.0,0.0
2018,9,16,6,0,197.0,16.0,2.2,9.8,22.0,14.55,0.0
2018,9,16,6,15,372.0,24.5,2.3,10.45,63.5,20.1,10.24
2018,9,16,6,30,547.0,33.0,2.4,11.1,105.0,28.82,19.78
2018,9,16,6,45,629.0,38.5,2.5,11.7,157.5,32.62,23.63
2018,9,16,7,0,711.0,44.0,2.6,12.3,210.0,36.47,27.26
2018,9,16,7,15,759.5,47.5,2.65,13.1,265.0,38.48,29.03
2018,9,16,7,30,808.0,51.0,2.7,13.9,320.0,45.85,35.47
2018,9,16,7,45,839.5,53.5,2.75,14.7,374.0,47.99,37.14
2018,9,16,8,0,871.0,56.0,2.8,15.5,428.0,50.04,38.68
2018,9,16,8,15,891.5,58.5,2.75,16.2,479.0,51.91,40.05
2018,9,16,8,30,912.0,61.0,2.7,16.9,530.0,53.69,41.32
2018,9,16,8,45,928.0,62.5,2.65,17.55,577.5,77.57,42.21
2018,9,16,9,0,944.0,64.0,2.6,18.2,625.0,135.27,68.64
2018,9,16,9,15,955.5,65.0,2.45,18.8,666.5,193.43,109.73
2018,9,16,9,30,967.0,66.0,2.3,19.4,708.0,252.33,158.16
2018,9,16,9,45,975.0,68.0,2.2,20.0,744.0,311.6,209.54
2018,9,16,10,0,983.0,70.0,2.1,20.6,780.0,370.79,260.98
2018,9,16,10,15,989.0,70.5,2.05,21.15,808.0,427.7,309.86
2018,9,16,10,30,995.0,71.0,2.0,21.7,836.0,483.78,356.63
2018,9,16,10,45,999.0,72.0,1.9,22.2,857.0,538.28,400.45
2018,9,16,11,0,1003.0,73.0,1.8,22.7,878.0,591.31,441.46
2018,9,16,11,15,1005.0,73.0,1.8,23.1,890.0,640.63,479.02
2018,9,16,11,30,1007.0,73.0,1.8,23.5,902.0,687.82,513.9
2018,9,16,11,45,1006.5,73.0,1.8,23.85,905.0,731.05,545.11
2018,9,16,12,0,1006.0,73.0,1.8,24.2,908.0,771.57,573.14
2018,9,16,12,15,1004.0,74.0,1.9,24.3,904.0,809.09,598.71
2018,9,16,12,30,1002.0,75.0,2.0,24.4,900.0,843.53,622.18
2018,9,16,12,45,998.5,75.5,2.15,24.55,887.5,873.06,642.74
2018,9,16,13,0,995.0,76.0,2.3,24.7,875.0,899.16,661.13
2018,9,16,13,15,990.0,75.5,2.35,24.65,854.0,919.42,675.42
2018,9,16,13,30,985.0,75.0,2.4,24.6,833.0,935.98,687.47
2018,9,16,13,45,978.0,74.0,2.5,24.55,804.0,946.52,696.21
2018,9,16,14,0,971.0,73.0,2.6,24.5,775.0,953.24,702.67
2018,9,16,14,15,961.0,72.0,2.7,24.3,739.0,953.5,705.48
2018,9,16,14,30,951.0,71.0,2.8,24.1,703.0,949.99,706.01
2018,9,16,14,45,939.0,69.5,2.9,23.95,661.0,940.41,702.51
2018,9,16,15,0,927.0,68.0,3.0,23.8,619.0,927.28,696.76
2018,9,16,15,15,910.5,66.0,3.0,23.8,572.0,906.1,684.49
2018,9,16,15,30,894.0,64.0,3.0,23.8,525.0,881.78,670.15
2018,9,16,15,45,871.0,62.0,3.2,23.05,474.0,848.93,652.95
2018,9,16,16,0,848.0,60.0,3.4,22.3,423.0,813.71,633.5
2018,9,16,16,15,815.0,57.0,3.4,21.65,369.0,766.77,603.54
2018,9,16,16,30,782.0,54.0,3.4,21.0,315.0,726.43,577.41
2018,9,16,16,45,731.5,49.5,3.45,20.35,260.0,661.22,531.36
2018,9,16,17,0,681.0,45.0,3.5,19.7,205.0,596.49,483.1
2018,9,16,17,15,598.5,39.5,3.4,18.8,153.5,508.43,413.3
2018,9,16,17,30,516.0,34.0,3.3,17.9,102.0,423.57,341.28
2018,9,16,17,45,347.5,25.0,3.25,17.0,61.5,291.67,211.89
2018,9,16,18,0,179.0,16.0,3.2,16.1,21.0,121.62,0.0
2018,9,16,18,15,89.5,8.0,3.15,15.65,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.55,10.55,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.7,10.8,20.0,13.64,0.0
2018,9,17,6,15,361.5,23.0,1.8,11.4,60.0,20.51,10.17
2018,9,17,6,30,533.0,31.0,1.9,12.0,100.0,26.94,18.02
2018,9,17,6,45,615.0,36.5,2.05,12.6,151.5,30.82,21.93
2018,9,17,7,0,697.0,42.0,2.2,13.2,203.0,34.74,25.61
2018,9,17,7,15,745.5,46.0,2.15,13.85,257.5,37.23,27.83
2018,9,17,7,30,794.0,50.0,2.1,14.5,312.0,45.01,34.65
2018,9,17,7,45,826.0,53.0,2.1,15.2,366.0,47.53,36.67
2018,9,17,8,0,858.0,56.0,2.1,15.9,420.0,49.94,38.55
2018,9,17,8,15,880.5,58.0,2.05,16.6,471.0,51.47,39.61
2018,9,17,8,30,903.0,60.0,2.0,17.3,522.0,52.92,40.6
2018,9,17,8,45,919.0,61.5,1.95,18.05,569.0,74.75,41.02
2018,9,17,9,0,935.0,63.0,1.9,18.8,616.0,131.91,66.42
2018,9,17,9,15,943.0,66.0,1.85,19.4,656.5,190.5,107.55
2018,9,17,9,30,951.0,69.0,1.8,20.0,697.0,249.5,155.79
2018,9,17,9,45,955.5,73.0,1.8,20.6,732.0,308.57,206.74
2018,9,17,10,0,960.0,77.0,1.8,21.2,767.0,367.24,257.54
2018,9,17,10,15,966.5,77.5,1.85,21.7,795.0,423.2,305.58
2018,9,17,10,30,973.0,78.0,1.9,22.2,823.0,478.41,351.76
2018,9,17,10,45,977.5,78.5,2.0,22.65,843.5,531.71,395.36
2018,9,17,11,0,982.0,79.0,2.1,23.1,864.0,583.61,436.59
2018,9,17,11,15,984.5,79.5,2.25,23.35,876.5,632.75,475.23
2018,9,17,11,30,987.0,80.0,2.4,23.6,889.0,679.88,511.48
2018,9,17,11,45,988.0,79.5,2.55,23.85,892.5,722.9,544.07
2018,9,17,12,0,989.0,79.0,2.7,24.1,896.0,763.35,574.06
2018,9,17,12,15,987.5,79.5,2.85,24.15,892.0,800.22,599.94
2018,9,17,12,30,986.0,80.0,3.0,24.2,888.0,834.06,623.76
2018,9,17,12,45,982.0,80.5,3.15,24.2,875.0,862.77,644.26
2018,9,17,13,0,978.0,81.0,3.3,24.2,862.0,888.07,662.57
2018,9,17,13,15,974.0,80.0,3.4,24.05,841.5,908.3,677.68
2018,9,17,13,30,970.0,79.0,3.5,23.9,821.0,924.92,690.54
2018,9,17,13,45,963.5,78.5,3.6,23.75,793.0,936.25,700.03
2018,9,17,14,0,957.0,78.0,3.7,23.6,765.0,943.86,707.24
2018,9,17,14,15,948.0,76.5,3.8,23.3,729.5,944.38,710.27
2018,9,17,14,30,939.0,75.0,3.9,23.0,694.0,941.19,710.99
2018,9,17,14,45,926.5,73.5,4.0,22.7,652.5,931.2,707.24
2018,9,17,15,0,914.0,72.0,4.1,22.4,611.0,917.73,701.21
2018,9,17,15,15,897.0,69.5,4.1,22.4,564.0,895.64,687.93
2018,9,17,15,30,880.0,67.0,4.1,22.4,517.0,870.46,672.53
2018,9,17,15,45,856.5,64.5,4.2,21.5,466.0,836.81,653.73
2018,9,17,16,0,833.0,62.0,4.3,20.6,415.0,800.84,632.76
2018,9,17,16,15,799.5,58.5,4.3,19.9,361.0,761.3,607.59
2018,9,17,16,30,766.0,55.0,4.3,19.2,307.0,712.15,574.2
2018,9,17,16,45,714.5,51.0,4.3,18.55,253.0,647.39,527.22
2018,9,17,17,0,663.0,47.0,4.3,17.9,199.0,583.06,477.95
2018,9,17,17,15,575.5,40.5,4.25,17.1,147.5,490.83,403.3
2018,9,17,17,30,488.0,34.0,4.2,16.3,96.0,411.04,333.2
2018,9,17,17,45,322.5,24.5,4.1,15.5,57.5,271.05,190.01
2018,9,17,18,0,157.0,15.0,4.0,14.7,19.0,106.96,0.0
2018,9,17,18,15,78.5,7.5,3.9,14.25,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,5,45,81.0,7.5,1.9,10.15,9.5,0.0,0.0
2018,9,18,6,0,162.0,15.0,2.0,10.4,19.0,13.64,0.0
2018,9,18,6,15,328.5,24.5,2.1,10.8,57.5,20.24,9.58
2018,9,18,6,30,495.0,34.0,2.2,11.2,96.0,29.89,20.63
2018,9,18,6,45,580.5,40.0,2.25,11.65,147.0,34.01,24.84
2018,9,18,7,0,666.0,46.0,2.3,12.1,198.0,38.19,28.82
2018,9,18,7,15,718.0,50.5,2.25,12.7,252.5,40.91,31.27
2018,9,18,7,30,770.0,55.0,2.2,13.3,307.0,43.62,33.59
2018,9,18,7,45,804.5,58.0,2.15,13.95,361.0,45.02,34.64
2018,9,18,8,0,839.0,61.0,2.1,14.6,415.0,53.42,41.84
2018,9,18,8,15,862.5,63.5,2.05,15.25,466.0,55.24,43.15
2018,9,18,8,30,886.0,66.0,2.0,15.9,517.0,56.96,44.37
2018,9,18,8,45,903.5,67.5,1.9,16.6,564.0,76.66,44.18
2018,9,18,9,0,921.0,69.0,1.8,17.3,611.0,133.18,68.79
2018,9,18,9,15,934.0,71.0,1.8,17.95,653.0,191.07,109.03
2018,9,18,9,30,947.0,73.0,1.8,18.6,695.0,249.9,156.96
2018,9,18,9,45,957.0,73.0,1.8,19.25,730.0,307.12,206.44
2018,9,18,10,0,967.0,73.0,1.8,19.9,765.0,364.4,256.32
2018,9,18,10,15,973.0,74.0,1.9,20.4,793.0,420.86,305.21
2018,9,18,10,30,979.0,75.0,2.0,20.9,821.0,476.53,352.24
2018,9,18,10,45,983.5,75.5,2.1,21.35,841.5,530.04,396.36
2018,9,18,11,0,988.0,76.0,2.2,21.8,862.0,582.14,438.08
2018,9,18,11,15,990.0,76.5,2.3,22.15,874.0,631.18,476.54
2018,9,18,11,30,992.0,77.0,2.4,22.5,886.0,678.14,512.48
2018,9,18,11,45,991.5,77.5,2.5,22.8,889.5,721.21,544.89
2018,9,18,12,0,991.0,78.0,2.6,23.1,893.0,761.61,574.65
2018,9,18,12,15,988.5,79.0,2.7,23.25,888.5,798.23,599.93
2018,9,18,12,30,986.0,80.0,2.8,23.4,884.0,831.77,623.07
2018,9,18,12,45,981.0,80.5,2.9,23.55,870.5,859.64,642.36
2018,9,18,13,0,976.0,81.0,3.0,23.7,857.0,884.04,659.4
2018,9,18,13,15,971.0,81.0,3.1,23.65,836.5,904.38,674.35
2018,9,18,13,30,966.0,81.0,3.2,23.6,816.0,921.13,687.05
2018,9,18,13,45,958.5,80.0,3.3,23.6,787.0,930.95,695.15
2018,9,18,14,0,951.0,79.0,3.4,23.6,758.0,937.03,700.96
2018,9,18,14,15,940.5,78.0,3.45,23.4,722.0,936.71,702.87
2018,9,18,14,30,930.0,77.0,3.5,23.2,686.0,932.71,702.51
2018,9,18,14,45,915.5,76.0,3.55,23.0,644.0,921.54,697.44
2018,9,18,15,0,901.0,75.0,3.6,22.8,602.0,906.95,690.18
2018,9,18,15,15,883.5,72.5,3.6,22.8,555.0,884.57,676.79
2018,9,18,15,30,866.0,70.0,3.6,22.8,508.0,859.17,661.32
2018,9,18,15,45,840.0,67.0,3.75,22.0,456.5,823.0,640.84
2018,9,18,16,0,814.0,64.0,3.9,21.2,405.0,792.86,624.17
2018,9,18,16,15,776.5,61.5,3.9,20.5,351.5,743.54,591.82
2018,9,18,16,30,739.0,59.0,3.9,19.8,298.0,693.07,557.46
2018,9,18,16,45,683.5,54.0,3.95,19.15,244.0,624.64,507.68
2018,9,18,17,0,628.0,49.0,4.0,18.5,190.0,556.89,455.64
2018,9,18,17,15,535.0,42.0,3.95,17.6,139.5,468.65,384.06
2018,9,18,17,30,442.0,35.0,3.9,16.7,89.0,379.63,306.04
2018,9,18,17,45,283.5,24.0,3.9,15.85,52.5,241.75,158.11
2018,9,18,18,0,125.0,13.0,3.9,15.0,16.0,85.65,0.0
2018,9,18,18,15,62.5,6.5,3.8,14.5,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,13.64,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,22.68,10.87
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,31.87,22.31
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,37.07,27.57
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,42.24,32.46
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,45.54,35.44
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,53.43,42.37
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,54.76,43.32
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,56.13,44.26
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,57.03,44.74
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,57.92,45.22
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,83.74,51.51
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,139.4,75.1
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,196.52,114.37
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,254.73,161.51
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,312.04,210.84
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,369.51,260.69
