Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,425.82,309.19
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,481.51,355.98
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,535.18,399.76
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,587.53,441.13
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,636.49,479.12
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,683.45,514.61
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,726.92,546.7
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,767.84,576.27
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,804.14,601.65
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,837.41,624.38
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,865.86,643.84
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,890.93,661.1
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,910.45,674.84
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,926.36,686.31
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,936.32,694.41
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,942.56,700.23
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,941.42,701.29
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,936.59,700.08
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,924.46,693.83
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,908.88,685.39
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,885.45,671.37
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,867.54,661.23
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,830.32,638.96
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,790.78,614.65
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,737.27,578.31
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,682.66,540.09
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,615.9,491.32
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,545.27,437.14
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,445.7,357.96
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,350.85,276.34
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,210.65,121.38
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,59.62,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,12.73,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,21.35,9.06
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,30.16,20.36
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,34.59,24.8
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,39.05,28.93
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,46.01,35.03
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,49.32,37.75
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,51.23,39.15
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,53.12,40.49
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,54.14,41.05
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,55.15,41.59
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,79.54,47.86
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,135.17,70.08
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,191.99,107.71
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,249.9,153.14
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,306.77,200.62
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,363.91,248.75
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,419.64,295.37
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,474.66,340.12
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,527.6,381.87
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,579.19,421.16
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,627.27,457.27
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,673.25,490.87
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,715.86,521.15
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,755.92,548.97
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,792.17,573.34
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,825.44,595.25
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,853.93,614.07
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,879.08,630.83
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,898.62,644.35
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,914.56,655.77
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,924.7,663.67
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,931.13,669.43
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,930.07,670.87
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,925.31,670.17
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,914.44,665.05
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,900.14,657.89
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,876.5,644.42
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,849.89,629.02
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,822.66,614.56
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,784.75,592.43
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,733.69,559.47
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,681.52,524.63
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,612.39,475.97
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,543.99,425.26
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,454.66,356.83
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,364.56,280.57
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,219.76,104.11
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,68.31,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,10.01,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,19.07,6.79
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,28.48,18.85
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,33.02,23.39
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,41.01,30.64
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,43.55,32.89
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,46.13,35.02
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,47.78,36.25
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,49.43,37.42
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,50.59,38.16
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,60.23,46.11
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,75.07,45.7
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,131.2,67.76
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,187.37,104.77
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,244.5,149.63
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,301.5,197.37
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,358.61,245.66
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,413.74,292.07
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,468.18,336.74
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,520.5,378.61
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,571.35,418.06
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,619.53,454.77
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,665.72,489.07
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,708.44,520.13
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,748.65,548.79
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,784.01,572.58
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,816.32,593.7
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,843.65,611.96
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,867.58,628.1
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,886.36,640.81
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,901.59,651.37
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,911.06,659.02
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,916.87,664.53
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,915.26,665.71
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,910.01,664.75
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,898.28,659.24
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,883.2,651.7
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,859.34,637.87
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,840.95,627.77
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,804.44,607.65
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,765.69,585.43
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,713.33,552.11
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,659.96,516.7
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,589.31,466.27
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,526.68,418.99
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,428.6,340.99
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,336.08,260.0
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,195.87,65.3
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,53.96,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,10.01,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,19.65,6.27
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,29.47,19.63
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,33.92,24.2
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,38.4,28.43
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,45.32,34.55
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,48.66,37.35
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,50.6,38.83
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,52.53,40.24
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,53.58,40.8
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,54.62,41.34
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,75.61,47.35
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,131.36,68.1
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,188.19,104.93
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,246.01,149.77
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,302.83,196.84
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,359.72,244.48
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,415.55,291.38
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,470.72,336.77
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,523.67,379.1
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,575.3,419.22
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,623.41,456.29
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,669.56,491.09
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,712.25,522.45
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,752.44,551.45
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,788.51,576.99
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,821.66,599.76
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,850.98,620.06
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,877.03,638.32
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,896.53,652.28
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,912.41,664.07
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,922.35,672.74
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,928.56,679.2
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,928.42,681.96
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,924.59,682.49
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,912.42,677.25
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,896.76,669.82
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,873.61,656.24
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,847.52,640.65
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,819.67,626.12
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,781.27,603.68
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,731.04,570.68
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,679.65,535.61
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,609.13,484.43
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,539.46,430.99
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,447.04,356.48
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,354.02,272.55
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,201.2,24.11
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,53.1,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,10.01,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,18.8,4.79
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,27.74,18.23
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,33.93,24.35
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,39.91,29.93
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,57.16,45.25
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,71.27,57.48
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,83.99,68.25
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,96.06,78.24
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,95.81,77.42
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,95.71,76.76
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,80.96,54.65
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,131.19,70.03
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,185.38,104.43
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,241.95,148.1
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,299.29,196.2
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,356.56,244.81
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,411.46,291.75
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,463.67,335.32
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,517.0,378.14
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,570.67,420.13
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,619.1,457.62
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,665.59,492.78
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,706.32,522.82
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,743.86,549.97
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,780.95,576.72
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,815.46,600.38
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,828.87,610.41
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,843.39,621.48
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,873.04,642.5
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,905.82,665.58
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,915.88,674.04
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,922.23,680.42
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,920.85,682.12
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,915.74,681.54
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,904.09,676.82
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,888.99,669.87
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,865.21,655.63
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,838.47,639.34
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,802.05,618.75
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,771.48,601.75
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,720.08,567.77
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,667.68,531.7
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,596.89,479.61
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,527.03,425.16
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,433.45,348.24
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,339.85,260.92
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,186.75,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.37,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,7.28,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,18.16,3.21
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,29.59,19.78
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,36.81,26.92
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,42.35,32.15
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,55.17,43.59
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,65.93,52.94
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,58.16,45.83
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,55.59,43.31
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,68.8,54.44
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,86.48,69.19
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,101.3,81.27
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,151.35,96.54
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,181.37,108.34
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,240.7,149.08
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,292.55,194.92
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,347.01,242.71
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,392.65,284.0
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,431.1,317.27
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,476.21,352.71
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,522.75,388.46
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,563.43,419.16
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,603.55,448.72
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,638.13,474.01
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,670.98,497.63
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,693.5,513.36
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,711.57,525.86
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,746.39,550.85
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,778.48,573.7
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,791.85,583.17
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,802.3,590.85
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,797.06,588.17
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,788.41,583.4
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,811.49,601.15
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,829.6,614.74
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,823.63,612.45
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,818.74,611.29
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,781.8,588.1
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,747.76,566.94
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,746.76,569.94
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,746.19,572.87
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,693.72,538.82
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,640.32,502.98
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,571.74,453.79
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,500.06,399.04
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,395.49,314.53
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,297.5,223.71
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,132.99,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,9.1,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,17.57,1.37
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,26.12,16.62
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,30.75,21.41
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,38.62,28.62
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,42.13,31.78
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,45.61,34.75
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,47.29,36.04
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,48.98,37.28
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,50.18,38.03
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,59.62,45.82
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,66.91,51.65
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,122.7,62.92
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,178.62,98.07
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,235.56,141.82
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,292.46,188.9
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,349.54,236.74
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,405.0,283.06
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,459.7,327.56
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,512.3,368.77
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,563.54,407.4
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,611.8,443.82
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,658.04,477.86
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,700.78,507.99
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,740.96,535.64
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,776.37,559.07
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,808.75,579.52
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,836.56,596.9
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,860.98,612.19
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,879.66,625.95
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,894.71,637.63
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,903.99,645.17
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,909.55,650.62
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,908.25,652.08
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,903.29,651.45
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,891.11,647.1
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,875.53,640.6
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,851.98,627.29
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,825.55,612.1
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,796.96,597.48
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,758.07,575.19
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,705.31,541.52
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,651.63,505.75
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,579.66,454.09
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,508.83,400.15
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,414.07,324.51
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,318.99,232.55
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,146.04,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,6.37,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,16.63,0.0
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,28.83,18.75
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,32.4,22.76
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,39.59,29.4
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,42.6,32.12
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,45.64,34.7
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,47.71,36.33
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,49.76,37.88
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,50.57,38.27
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,59.57,45.66
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,64.99,49.88
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,120.29,61.61
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,178.35,98.7
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,235.51,142.9
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,285.92,185.33
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,341.46,231.88
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,395.21,276.15
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,447.61,318.13
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,503.36,361.01
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,558.22,402.36
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,605.21,437.45
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,650.56,470.44
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,689.27,497.68
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,724.38,521.77
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,748.14,537.38
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,772.26,552.65
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,781.26,557.91
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,789.46,562.48
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,769.78,548.3
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,740.01,527.84
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,728.47,520.16
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,713.92,510.29
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,714.83,514.87
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,712.97,517.51
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,735.73,536.5
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,748.67,547.59
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,764.11,559.31
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,769.96,564.82
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,740.7,553.46
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,708.99,539.09
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,657.75,507.2
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,601.51,469.94
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,525.72,415.65
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,451.95,359.09
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,348.65,274.18
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,248.3,175.95
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,102.12,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,6.37,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,17.25,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,28.05,17.91
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,37.99,27.55
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,48.7,37.39
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,67.56,54.12
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,83.34,67.84
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,91.24,74.46
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,93.14,75.76
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,73.43,58.37
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,59.75,46.28
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,63.48,49.23
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,116.98,62.59
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,169.89,95.43
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,232.03,143.23
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,281.12,185.26
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,336.11,232.4
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,389.03,278.18
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,432.05,314.87
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,477.63,351.69
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,519.47,384.37
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,562.05,417.04
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,604.13,448.64
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,653.43,485.08
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,704.04,521.88
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,741.04,549.15
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,779.44,575.72
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,789.93,582.42
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,801.65,590.33
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,821.87,604.54
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,839.08,616.77
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,826.36,608.72
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,814.82,601.88
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,812.62,602.91
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,807.11,601.7
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,770.11,578.6
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,730.31,553.55
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,744.3,565.36
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,748.02,569.67
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,717.6,552.25
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,680.88,529.98
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,579.86,459.07
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,475.23,382.11
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,382.3,309.83
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,294.35,237.94
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,232.18,184.17
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,167.83,114.08
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,65.6,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.73,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,15.91,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,27.98,18.01
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,32.78,23.33
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,37.33,27.77
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,56.12,44.66
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,77.25,63.3
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,97.51,80.81
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,119.03,99.05
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,114.82,94.79
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,121.27,99.75
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,128.44,105.24
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,156.93,109.37
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,181.52,116.41
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,230.39,147.12
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,278.68,185.68
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,339.56,235.72
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,393.06,281.93
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,446.0,326.75
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,497.03,369.13
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,546.82,409.37
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,593.95,446.57
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,639.14,481.39
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,680.5,513.02
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,719.38,542.26
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,753.38,567.38
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,784.39,588.86
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,811.41,607.64
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,835.13,624.25
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,852.96,637.6
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,867.26,648.75
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,875.91,656.13
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,880.95,661.27
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,879.24,662.78
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,873.96,662.05
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,862.2,657.12
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,847.14,649.97
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,821.31,633.82
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,800.67,621.36
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,763.69,599.69
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,724.64,575.8
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,671.25,538.96
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,617.12,499.89
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,542.68,442.56
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,476.93,388.63
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,371.94,298.2
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,265.19,173.05
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,113.9,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,10.65,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,10.8,6.0,5.46,0.0
2018,9,29,6,15,199.0,18.5,1.15,11.25,35.0,15.54,0.0
2018,9,29,6,30,348.0,31.0,1.2,11.7,64.0,25.52,15.89
2018,9,29,6,45,411.0,42.5,1.25,12.2,105.5,33.99,24.48
2018,9,29,7,0,474.0,54.0,1.3,12.7,147.0,42.1,32.11
2018,9,29,7,15,455.5,70.0,1.25,13.15,181.0,53.35,42.32
2018,9,29,7,30,437.0,86.0,1.2,13.6,215.0,62.63,50.54
2018,9,29,7,45,537.5,88.0,1.15,14.05,276.5,63.21,50.86
2018,9,29,8,0,638.0,90.0,1.1,14.5,338.0,62.87,50.31
2018,9,29,8,15,463.0,140.0,1.05,15.1,332.5,95.28,78.3
2018,9,29,8,30,288.0,190.0,1.0,15.7,327.0,131.36,108.73
2018,9,29,8,45,416.5,179.5,0.95,16.3,398.5,116.17,95.07
2018,9,29,9,0,545.0,169.0,0.9,16.9,470.0,145.52,96.5
2018,9,29,9,15,729.0,122.0,1.0,17.5,556.0,168.66,100.73
2018,9,29,9,30,913.0,75.0,1.1,18.1,642.0,224.13,136.72
2018,9,29,9,45,920.5,77.5,1.2,18.7,675.5,280.49,184.69
2018,9,29,10,0,928.0,80.0,1.3,19.3,709.0,336.69,233.59
