Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,611.71,452.35
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,652.4,483.46
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,690.48,512.16
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,724.65,537.88
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,755.78,560.69
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,780.77,578.86
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,802.34,594.87
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,817.61,606.78
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,829.22,616.46
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,811.15,606.65
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,795.72,598.8
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,752.56,571.82
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,701.79,538.89
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,733.23,564.86
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,754.78,583.14
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,735.5,571.01
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,713.19,556.87
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,682.86,539.63
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,650.21,519.57
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,572.66,462.56
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,503.03,409.03
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,417.55,338.9
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,336.06,267.14
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,214.87,129.54
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,77.02,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,10.46,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,18.12,5.39
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,27.93,18.62
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,36.6,27.01
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,44.48,34.39
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,51.93,41.18
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,52.59,41.72
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,53.51,42.4
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,55.42,43.87
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,52.6,41.15
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,53.03,41.32
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,91.41,51.64
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,145.56,79.3
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,200.83,119.8
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,255.68,165.84
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,310.71,214.17
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,364.42,261.83
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,417.42,308.17
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,468.04,351.58
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,517.24,392.61
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,563.56,430.41
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,607.84,465.58
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,647.94,496.78
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,685.42,525.32
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,718.32,550.62
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,748.11,573.1
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,772.54,590.08
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,793.55,604.76
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,808.72,616.18
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,820.32,625.33
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,813.54,622.08
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,809.65,621.15
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,817.93,629.08
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,815.54,629.62
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,798.79,620.26
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,786.34,614.09
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,756.77,594.84
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,724.62,573.56
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,678.8,543.55
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,631.48,511.14
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,571.19,466.29
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,507.31,416.17
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,414.93,339.48
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,326.76,260.9
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,195.85,103.59
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,54.53,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,10.91,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,18.97,4.7
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,26.06,16.92
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,33.6,24.29
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,38.45,28.94
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,43.55,33.6
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,61.62,49.67
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,78.44,64.36
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,90.47,74.6
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,104.46,86.4
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,134.08,111.46
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,166.69,130.46
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,188.68,143.95
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,223.75,168.79
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,247.19,187.77
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,269.07,205.81
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,308.82,235.16
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,352.2,267.81
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,389.6,296.8
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,430.51,328.45
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,442.08,337.99
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,448.95,343.48
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,441.64,338.33
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,431.98,331.05
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,510.57,392.01
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,599.83,459.2
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,609.22,466.06
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,616.11,471.75
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,721.11,550.58
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,812.05,613.67
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,818.03,617.19
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,820.42,619.35
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,815.64,617.07
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,807.41,612.66
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,792.42,603.76
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,781.7,597.93
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,752.28,579.44
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,720.28,559.01
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,676.71,529.33
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,631.6,497.65
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,569.02,453.05
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,512.91,410.72
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,422.67,338.1
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,336.9,262.68
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,200.59,82.65
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,58.5,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,10.91,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,19.04,3.16
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,28.22,18.62
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,35.87,26.15
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,40.15,30.28
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,44.41,34.16
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,47.28,36.63
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,50.1,38.95
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,56.71,44.48
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,58.48,45.69
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,59.78,46.49
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,85.1,48.85
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,135.06,72.14
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,194.18,114.01
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,246.18,155.77
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,299.27,200.56
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,351.78,245.76
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,403.72,289.77
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,453.21,331.07
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,501.38,370.17
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,546.57,406.58
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,589.83,440.67
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,629.51,471.53
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,666.71,499.99
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,698.97,525.03
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,728.24,547.65
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,752.77,565.22
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,773.98,580.55
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,789.46,592.77
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,801.46,602.79
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,806.24,608.03
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,807.47,611.01
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,802.8,610.13
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,794.74,607.05
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,772.3,593.89
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,740.0,573.62
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,667.43,522.87
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,589.9,467.34
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,501.62,402.35
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,422.5,341.71
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,450.66,365.49
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,469.07,379.08
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,394.09,315.6
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,322.55,249.18
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,188.66,46.33
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,53.27,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,10.01,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,18.62,0.95
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,24.35,15.02
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,32.83,23.2
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,36.07,26.35
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,39.38,29.35
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,42.14,31.71
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,44.88,33.95
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,46.31,35.0
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,54.81,42.14
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,56.24,43.09
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,80.51,44.6
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,134.71,69.59
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,190.03,108.23
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,244.75,152.81
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,299.71,200.14
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,353.71,247.62
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,407.03,294.12
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,458.23,337.98
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,508.01,379.62
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,554.45,418.16
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,598.81,454.25
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,639.09,486.46
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,676.76,516.14
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,710.37,542.42
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,740.95,566.04
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,766.59,584.78
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,788.86,601.27
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,806.55,614.5
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,820.7,625.42
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,827.38,631.66
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,830.4,635.56
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,825.98,634.33
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,817.99,630.77
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,803.59,622.88
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,786.0,612.77
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,757.82,594.33
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,727.12,573.8
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,692.62,551.0
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,649.25,520.54
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,587.15,473.6
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,525.25,424.3
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,434.35,349.07
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,346.27,267.08
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,201.2,3.56
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,50.02,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,9.55,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,17.77,0.0
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,23.55,14.52
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,32.01,22.83
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,35.75,26.51
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,39.52,30.0
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,41.88,32.08
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,44.25,34.07
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,45.34,34.82
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,53.49,41.76
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,55.31,43.06
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,78.09,44.34
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,133.12,69.23
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,189.04,108.11
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,244.76,153.4
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,300.44,201.14
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,354.43,247.91
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,407.68,293.34
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,458.52,335.81
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,507.92,375.84
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,554.66,412.59
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,599.37,446.6
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,640.68,477.09
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,679.44,504.84
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,712.85,529.09
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,743.19,550.8
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,768.4,566.96
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,790.21,580.67
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,807.21,593.64
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,820.63,604.44
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,826.97,610.89
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,829.64,615.11
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,825.3,614.56
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,817.39,611.82
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,802.07,604.73
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,783.56,595.42
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,754.48,577.27
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,730.04,562.13
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,686.95,535.32
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,642.27,506.03
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,578.97,460.0
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,515.82,411.35
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,421.5,334.84
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,341.42,258.07
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,189.17,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,6.37,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,9.1,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,16.92,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,24.38,14.99
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,30.32,21.14
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,33.73,24.47
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,37.2,27.64
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,39.28,29.43
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,46.72,35.86
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,48.85,37.5
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,50.89,39.04
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,52.43,40.13
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,73.38,40.8
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,130.15,65.62
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,187.69,105.32
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,244.99,151.86
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,302.17,200.95
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,357.28,249.09
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,411.59,295.82
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,463.87,339.64
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,514.57,380.66
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,561.53,418.49
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,606.2,453.54
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,648.11,485.64
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,687.35,515.04
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,721.13,541.08
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,751.73,564.58
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,778.16,583.08
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,801.11,599.2
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,817.57,611.86
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,830.32,622.24
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,837.03,628.72
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,840.0,632.89
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,835.91,632.26
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,828.22,629.35
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,812.84,621.72
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,794.2,611.8
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,765.62,593.54
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,734.49,573.19
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,697.25,549.16
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,651.31,517.53
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,587.48,469.97
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,523.86,419.78
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,428.15,340.91
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,335.28,250.92
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,164.88,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,9.1,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,17.05,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,24.49,14.91
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,30.4,21.17
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,34.25,24.92
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,38.13,28.48
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,40.17,30.23
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,47.45,36.52
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,49.57,38.13
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,51.61,39.63
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,53.15,40.67
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,71.81,40.76
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,128.25,64.15
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,185.53,102.52
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,242.66,147.73
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,299.74,195.41
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,354.66,242.21
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,408.66,287.57
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,461.14,330.53
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,512.08,370.92
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,558.86,408.3
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,603.36,443.12
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,644.55,475.34
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,682.98,505.03
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,717.23,531.05
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,748.32,554.56
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,774.19,573.21
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,796.56,589.42
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,812.96,601.91
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,825.65,612.14
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,832.87,619.05
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,836.38,623.67
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,831.47,623.04
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,822.93,620.11
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,805.93,611.14
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,785.7,599.94
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,757.83,582.39
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,727.47,562.77
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,689.98,538.67
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,643.88,507.1
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,579.33,459.83
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,515.1,409.86
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,418.11,330.5
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,322.96,235.96
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,157.96,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.64,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,17.28,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,22.92,13.41
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,32.34,22.83
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,36.02,26.48
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,39.78,29.96
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,42.12,32.01
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,44.49,33.98
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,45.57,34.7
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,53.48,41.35
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,55.68,42.95
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,72.13,43.2
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,126.22,64.63
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,181.36,101.28
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,236.47,145.08
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,291.71,191.79
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,346.07,238.68
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,399.7,284.4
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,450.5,327.16
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,499.84,367.63
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,546.29,405.42
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,590.63,440.75
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,631.07,472.41
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,668.88,501.55
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,702.3,527.4
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,732.64,550.76
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,757.16,568.78
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,778.23,583.92
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,794.13,595.93
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,806.43,605.69
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,812.42,611.36
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,814.76,614.78
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,809.58,613.17
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,800.86,609.34
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,785.06,601.07
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,766.16,590.64
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,736.25,571.32
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,710.87,554.93
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,665.81,524.93
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,619.3,492.58
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,553.23,443.18
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,487.59,391.17
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,390.25,309.85
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,304.46,217.1
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,134.18,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,16.37,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,22.11,12.56
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,31.48,22.07
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,35.2,25.78
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,39.0,29.32
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,41.37,31.41
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,43.77,33.42
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,44.89,34.2
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,52.78,40.89
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,54.65,42.24
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,68.57,42.0
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,123.48,63.16
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,179.49,100.24
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,234.74,144.19
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,290.11,191.23
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,343.76,237.91
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,396.63,283.4
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,448.38,327.11
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,498.69,368.44
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,544.78,405.45
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,588.73,439.7
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,629.72,470.76
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,668.08,499.05
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,701.07,522.65
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,730.94,543.45
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,756.37,560.71
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,778.38,574.88
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,794.35,585.3
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,806.7,593.46
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,812.55,597.61
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,814.72,599.54
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,810.16,597.46
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,802.07,593.26
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,785.68,584.53
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,766.15,573.77
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,736.25,555.39
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,710.82,539.78
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,664.69,511.2
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,617.17,480.13
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,550.24,433.01
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,483.83,382.74
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,384.72,301.89
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,295.05,201.35
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,130.6,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,6,15,96.5,9.0,1.15,13.15,12.5,0.0,0.0
2018,10,19,6,30,193.0,18.0,1.1,13.6,25.0,16.37,0.0
2018,10,19,6,45,342.5,27.5,1.05,14.05,64.0,22.65,12.65
2018,10,19,7,0,492.0,37.0,1.0,14.5,103.0,29.74,20.36
2018,10,19,7,15,574.0,43.5,1.2,15.25,152.0,33.95,24.47
2018,10,19,7,30,656.0,50.0,1.4,16.0,201.0,41.66,31.43
2018,10,19,7,45,706.0,54.0,1.6,16.75,251.0,43.89,33.37
2018,10,19,8,0,756.0,58.0,1.8,17.5,301.0,46.17,35.25
2018,10,19,8,15,790.0,61.5,1.85,18.35,349.5,47.97,36.61
2018,10,19,8,30,824.0,65.0,1.9,19.2,398.0,49.77,37.92
2018,10,19,8,45,848.0,67.5,1.95,20.05,443.0,50.74,38.5
2018,10,19,9,0,872.0,70.0,2.0,20.9,488.0,69.48,44.13
