Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,7,15,131.0,9.5,0.75,7.95,15.0,8.64,0.0
2018,12,19,7,30,262.0,19.0,0.8,8.2,30.0,16.14,0.0
2018,12,19,7,45,409.0,26.0,0.85,8.5,67.0,23.28,13.64
2018,12,19,8,0,556.0,33.0,0.9,8.8,104.0,28.94,20.1
2018,12,19,8,15,506.0,46.0,1.0,9.15,129.0,36.4,27.24
2018,12,19,8,30,456.0,59.0,1.1,9.5,154.0,45.84,36.01
2018,12,19,8,45,454.5,72.0,1.2,9.8,183.5,55.12,44.5
2018,12,19,9,0,453.0,85.0,1.3,10.1,213.0,62.36,51.01
2018,12,19,9,15,535.5,86.5,1.45,10.6,257.5,63.66,52.03
2018,12,19,9,30,618.0,88.0,1.6,11.1,302.0,63.52,51.73
2018,12,19,9,45,704.5,80.0,1.8,11.6,345.5,63.99,43.81
2018,12,19,10,0,791.0,72.0,2.0,12.1,389.0,106.99,58.45
2018,12,19,10,15,813.5,72.5,2.1,12.55,417.0,151.91,87.36
2018,12,19,10,30,836.0,73.0,2.2,13.0,445.0,197.96,123.73
2018,12,19,10,45,883.5,65.5,2.3,13.45,473.5,247.15,164.97
2018,12,19,11,0,931.0,58.0,2.4,13.9,502.0,294.3,206.22
2018,12,19,11,15,936.0,58.0,2.4,14.15,514.0,337.5,246.17
2018,12,19,11,30,941.0,58.0,2.4,14.4,526.0,379.1,284.4
2018,12,19,11,45,924.5,62.5,2.45,14.7,525.5,415.13,317.86
2018,12,19,12,0,908.0,67.0,2.5,15.0,525.0,447.82,347.77
2018,12,19,12,15,850.0,80.0,2.45,15.05,506.5,467.08,366.75
2018,12,19,12,30,792.0,93.0,2.4,15.1,488.0,481.24,380.85
2018,12,19,12,45,766.5,95.5,2.35,15.15,471.5,495.89,394.64
2018,12,19,13,0,741.0,98.0,2.3,15.2,455.0,507.45,405.55
2018,12,19,13,15,770.5,87.5,2.2,15.15,446.5,531.54,425.99
2018,12,19,13,30,800.0,77.0,2.1,15.1,438.0,554.28,445.09
2018,12,19,13,45,757.0,80.0,1.95,15.05,407.0,547.11,440.49
2018,12,19,14,0,714.0,83.0,1.8,15.0,376.0,538.15,434.38
2018,12,19,14,15,746.0,72.0,1.65,14.8,357.5,552.06,446.42
2018,12,19,14,30,778.0,61.0,1.5,14.6,339.0,565.15,457.32
2018,12,19,14,45,732.0,60.0,1.3,14.4,300.0,539.2,437.29
2018,12,19,15,0,686.0,59.0,1.1,14.2,261.0,510.53,414.89
2018,12,19,15,15,673.0,53.0,1.1,14.2,227.5,493.88,402.17
2018,12,19,15,30,660.0,47.0,1.1,14.2,194.0,474.89,386.43
2018,12,19,15,45,623.5,41.0,0.85,13.2,157.0,439.92,356.63
2018,12,19,16,0,587.0,35.0,0.6,12.2,120.0,403.61,323.52
2018,12,19,16,15,472.0,29.0,0.6,11.8,82.0,322.45,251.05
2018,12,19,16,30,357.0,23.0,0.6,11.4,44.0,241.09,115.32
2018,12,19,16,45,189.5,13.0,0.65,11.0,23.0,108.68,0.0
2018,12,19,17,0,22.0,3.0,0.7,10.6,2.0,0.0,0.0
2018,12,19,17,15,11.0,1.5,0.7,10.4,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,20,7,15,22.0,7.5,0.6,9.1,8.5,6.82,0.0
2018,12,20,7,30,44.0,15.0,0.6,9.3,17.0,13.64,0.0
2018,12,20,7,45,103.0,30.0,0.6,9.5,41.5,24.17,14.17
2018,12,20,8,0,162.0,45.0,0.6,9.7,66.0,35.74,26.01
2018,12,20,8,15,208.0,59.5,0.7,10.1,96.5,46.67,36.31
2018,12,20,8,30,254.0,74.0,0.8,10.5,127.0,57.35,46.19
2018,12,20,8,45,304.0,85.0,0.9,10.85,161.0,62.72,51.12
2018,12,20,9,0,354.0,96.0,1.0,11.2,195.0,69.92,57.55
2018,12,20,9,15,357.0,107.5,1.0,11.5,219.0,77.08,63.82
2018,12,20,9,30,360.0,119.0,1.0,11.8,243.0,84.06,69.84
2018,12,20,9,45,405.0,127.0,1.0,12.1,279.0,92.69,77.24
2018,12,20,10,0,450.0,135.0,1.0,12.4,315.0,126.43,86.55
2018,12,20,10,15,422.5,149.0,1.0,12.75,326.5,160.55,111.21
2018,12,20,10,30,395.0,163.0,1.0,13.1,338.0,191.88,137.31
2018,12,20,10,45,363.5,178.0,1.0,13.45,344.5,221.52,163.59
2018,12,20,11,0,332.0,193.0,1.0,13.8,351.0,245.97,185.85
2018,12,20,11,15,363.0,193.0,1.1,13.95,370.0,274.0,209.28
2018,12,20,11,30,394.0,193.0,1.2,14.1,389.0,303.72,234.28
2018,12,20,11,45,418.5,188.5,1.25,14.3,398.0,331.18,257.53
2018,12,20,12,0,443.0,184.0,1.3,14.5,407.0,357.59,279.89
2018,12,20,12,15,428.0,185.5,1.3,14.6,400.0,372.06,293.04
2018,12,20,12,30,413.0,187.0,1.3,14.7,393.0,384.38,304.23
2018,12,20,12,45,331.0,194.0,1.25,14.75,357.0,359.58,286.23
2018,12,20,13,0,249.0,201.0,1.2,14.8,321.0,335.44,268.15
2018,12,20,13,15,253.5,192.0,1.15,14.7,310.5,338.76,271.9
2018,12,20,13,30,258.0,183.0,1.1,14.6,300.0,341.12,274.7
2018,12,20,13,45,173.0,177.5,1.05,14.55,254.0,284.45,229.94
2018,12,20,14,0,88.0,172.0,1.0,14.5,208.0,224.27,181.49
2018,12,20,14,15,69.5,155.0,0.9,14.2,182.0,198.37,161.04
2018,12,20,14,30,51.0,138.0,0.8,13.9,156.0,171.56,139.36
2018,12,20,14,45,58.5,126.5,0.7,13.6,145.5,166.75,136.01
2018,12,20,15,0,66.0,115.0,0.6,13.3,135.0,161.86,132.38
2018,12,20,15,15,68.0,101.0,0.6,13.3,119.0,150.25,122.83
2018,12,20,15,30,70.0,87.0,0.6,13.3,103.0,138.44,112.82
2018,12,20,15,45,54.5,69.5,0.7,12.45,80.5,110.78,89.25
2018,12,20,16,0,39.0,52.0,0.8,11.6,58.0,82.61,64.71
2018,12,20,16,15,37.0,36.5,0.8,11.4,40.5,73.93,55.37
2018,12,20,16,30,35.0,21.0,0.8,11.2,23.0,48.89,21.01
2018,12,20,16,45,30.5,12.0,0.8,11.0,12.5,26.52,0.0
2018,12,20,17,0,26.0,3.0,0.8,10.8,2.0,0.0,0.0
2018,12,20,17,15,13.0,1.5,0.8,10.7,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.55,10.3,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,21,7,15,25.5,7.5,1.05,9.35,8.5,6.82,0.0
2018,12,21,7,30,51.0,15.0,1.1,9.8,17.0,13.64,0.0
2018,12,21,7,45,220.5,26.5,1.15,10.25,52.0,21.61,11.86
2018,12,21,8,0,390.0,38.0,1.2,10.7,87.0,30.78,21.47
2018,12,21,8,15,530.5,39.0,1.35,11.1,132.5,33.29,24.19
2018,12,21,8,30,671.0,40.0,1.5,11.5,178.0,33.49,24.59
2018,12,21,8,45,717.0,43.0,1.65,11.95,218.5,35.39,26.38
2018,12,21,9,0,763.0,46.0,1.8,12.4,259.0,37.36,28.13
2018,12,21,9,15,793.0,48.0,1.95,12.8,296.0,43.44,33.52
2018,12,21,9,30,823.0,50.0,2.1,13.2,333.0,45.22,35.0
2018,12,21,9,45,843.0,52.0,2.25,13.55,365.5,52.12,41.03
2018,12,21,10,0,863.0,54.0,2.4,13.9,398.0,99.75,50.52
2018,12,21,10,15,877.5,55.5,2.35,14.15,425.0,147.34,80.59
2018,12,21,10,30,892.0,57.0,2.3,14.4,452.0,195.15,118.26
2018,12,21,10,45,869.5,65.5,2.25,14.65,464.5,241.25,159.68
2018,12,21,11,0,847.0,74.0,2.2,14.9,477.0,280.81,196.91
2018,12,21,11,15,886.5,66.5,2.2,15.15,497.5,327.65,238.19
2018,12,21,11,30,926.0,59.0,2.2,15.4,518.0,372.2,277.59
2018,12,21,11,45,894.5,68.0,2.25,15.65,515.0,406.48,309.76
2018,12,21,12,0,863.0,77.0,2.3,15.9,512.0,435.9,337.13
2018,12,21,12,15,689.5,118.0,2.35,15.95,464.5,429.21,336.67
2018,12,21,12,30,516.0,159.0,2.4,16.0,417.0,406.9,322.46
2018,12,21,12,45,517.0,145.0,2.45,16.05,399.0,412.69,329.26
2018,12,21,13,0,518.0,131.0,2.5,16.1,381.0,416.2,333.98
2018,12,21,13,15,286.5,142.0,2.5,16.0,279.5,305.51,247.15
2018,12,21,13,30,55.0,153.0,2.5,15.9,178.0,177.11,142.24
2018,12,21,13,45,81.0,153.0,2.5,15.8,187.5,195.37,158.24
2018,12,21,14,0,107.0,153.0,2.5,15.7,197.0,223.68,182.14
2018,12,21,14,15,325.0,121.5,2.55,15.5,241.0,347.14,285.66
2018,12,21,14,30,543.0,90.0,2.6,15.3,285.0,456.41,375.48
2018,12,21,14,45,519.5,89.0,2.7,15.05,260.0,444.45,366.54
2018,12,21,15,0,496.0,88.0,2.8,14.8,235.0,430.1,355.89
2018,12,21,15,15,406.5,83.0,2.8,14.8,192.0,366.5,304.21
2018,12,21,15,30,317.0,78.0,2.8,14.8,149.0,307.09,254.67
2018,12,21,15,45,279.0,64.5,2.15,13.7,117.5,268.04,221.49
2018,12,21,16,0,241.0,51.0,1.5,12.6,86.0,228.97,186.9
2018,12,21,16,15,187.5,37.5,1.4,12.1,59.0,182.08,143.4
2018,12,21,16,30,134.0,24.0,1.3,11.6,32.0,125.14,65.54
2018,12,21,16,45,78.5,13.5,1.25,11.05,17.0,52.5,0.0
2018,12,21,17,0,23.0,3.0,1.2,10.5,2.0,0.0,0.0
2018,12,21,17,15,11.5,1.5,1.25,10.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,22,7,15,63.5,7.0,0.8,7.45,9.5,6.37,0.0
2018,12,22,7,30,127.0,14.0,0.8,7.9,19.0,12.73,0.0
2018,12,22,7,45,254.0,27.0,0.8,8.35,53.0,22.19,12.32
2018,12,22,8,0,381.0,40.0,0.8,8.8,87.0,32.69,23.34
2018,12,22,8,15,529.0,41.5,0.95,9.25,134.5,32.69,23.86
2018,12,22,8,30,677.0,43.0,1.1,9.7,182.0,36.24,27.28
2018,12,22,8,45,492.5,67.5,1.25,10.1,180.0,51.6,41.27
2018,12,22,9,0,308.0,92.0,1.4,10.5,178.0,66.84,54.96
2018,12,22,9,15,222.0,118.0,1.5,10.95,184.5,87.29,73.1
2018,12,22,9,30,136.0,144.0,1.6,11.4,191.0,107.51,90.77
2018,12,22,9,45,280.0,139.5,1.7,11.8,247.5,102.93,86.4
2018,12,22,10,0,424.0,135.0,1.8,12.2,304.0,123.02,85.24
2018,12,22,10,15,597.0,111.5,1.8,12.5,366.5,150.79,96.1
2018,12,22,10,30,770.0,88.0,1.8,12.8,429.0,195.91,124.75
2018,12,22,10,45,841.0,76.5,1.8,13.1,463.5,239.54,159.94
2018,12,22,11,0,912.0,65.0,1.8,13.4,498.0,291.32,203.71
2018,12,22,11,15,893.5,70.0,1.55,13.6,503.5,331.59,241.33
2018,12,22,11,30,875.0,75.0,1.3,13.8,509.0,368.6,275.4
2018,12,22,11,45,777.0,99.5,1.1,14.0,487.5,389.62,297.14
2018,12,22,12,0,679.0,124.0,0.9,14.2,466.0,402.31,310.69
2018,12,22,12,15,701.0,118.0,0.95,14.2,469.5,433.49,337.67
2018,12,22,12,30,723.0,112.0,1.0,14.2,473.0,463.89,363.57
2018,12,22,12,45,807.0,91.0,1.0,14.2,486.5,509.38,400.29
2018,12,22,13,0,891.0,70.0,1.0,14.2,500.0,553.27,435.47
2018,12,22,13,15,815.0,83.0,1.1,14.15,465.5,549.43,435.05
2018,12,22,13,30,739.0,96.0,1.2,14.1,431.0,539.29,429.79
2018,12,22,13,45,697.5,96.5,1.25,14.05,399.0,530.39,425.11
2018,12,22,14,0,656.0,97.0,1.3,14.0,367.0,517.9,417.37
2018,12,22,14,15,551.5,107.0,1.3,13.9,322.5,473.9,384.36
2018,12,22,14,30,447.0,117.0,1.3,13.8,278.0,422.25,344.8
2018,12,22,14,45,368.0,111.5,1.3,13.65,235.0,371.9,305.73
2018,12,22,15,0,289.0,106.0,1.3,13.5,192.0,308.15,254.95
2018,12,22,15,15,263.0,93.5,1.3,13.5,163.5,279.75,232.08
2018,12,22,15,30,237.0,81.0,1.3,13.5,135.0,250.69,207.75
2018,12,22,15,45,205.5,66.5,1.1,12.5,106.5,215.18,177.7
2018,12,22,16,0,174.0,52.0,0.9,11.5,78.0,179.58,146.54
2018,12,22,16,15,137.5,37.5,0.95,11.1,53.5,141.51,111.32
2018,12,22,16,30,101.0,23.0,1.0,10.7,29.0,106.17,57.92
2018,12,22,16,45,62.5,13.0,1.1,10.3,15.5,43.9,0.0
2018,12,22,17,0,24.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,1.15,9.7,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,23,7,15,26.0,7.0,1.1,6.45,8.0,6.37,0.0
2018,12,23,7,30,52.0,14.0,1.1,6.8,16.0,12.73,0.0
2018,12,23,7,45,89.5,29.0,1.1,7.2,38.0,23.37,13.17
2018,12,23,8,0,127.0,44.0,1.1,7.6,60.0,34.9,25.37
2018,12,23,8,15,157.0,60.0,1.15,8.0,87.0,46.84,36.7
2018,12,23,8,30,187.0,76.0,1.2,8.4,114.0,58.47,47.54
2018,12,23,8,45,167.0,89.5,1.25,8.85,129.0,67.87,56.16
2018,12,23,9,0,147.0,103.0,1.3,9.3,144.0,80.15,67.18
2018,12,23,9,15,118.5,117.0,1.4,9.85,153.0,89.87,75.69
2018,12,23,9,30,90.0,131.0,1.5,10.4,162.0,99.3,83.81
2018,12,23,9,45,91.5,145.0,1.6,11.0,179.0,113.72,96.21
2018,12,23,10,0,93.0,159.0,1.7,11.6,196.0,131.23,103.2
2018,12,23,10,15,280.0,154.0,1.75,12.05,275.5,149.29,108.75
2018,12,23,10,30,467.0,149.0,1.8,12.5,355.0,190.22,133.51
2018,12,23,10,45,514.5,146.5,1.8,12.9,383.0,224.45,160.75
2018,12,23,11,0,562.0,144.0,1.8,13.3,411.0,261.97,191.95
2018,12,23,11,15,548.0,151.5,1.9,13.6,417.5,292.74,220.27
2018,12,23,11,30,534.0,159.0,2.0,13.9,424.0,321.45,246.57
2018,12,23,11,45,580.0,147.0,2.05,14.2,437.5,356.23,276.19
2018,12,23,12,0,626.0,135.0,2.1,14.5,451.0,389.84,304.83
2018,12,23,12,15,652.0,127.5,2.2,14.65,455.0,419.9,330.97
2018,12,23,12,30,678.0,120.0,2.3,14.8,459.0,449.52,356.55
2018,12,23,12,45,779.0,92.5,2.4,14.95,474.5,496.08,395.09
2018,12,23,13,0,880.0,65.0,2.5,15.1,490.0,541.47,432.67
2018,12,23,13,15,880.5,62.0,2.5,15.1,474.5,559.85,448.92
2018,12,23,13,30,881.0,59.0,2.5,15.1,459.0,575.32,462.84
2018,12,23,13,45,869.5,58.0,2.55,15.15,435.0,583.12,470.73
2018,12,23,14,0,858.0,57.0,2.6,15.2,411.0,587.71,476.02
2018,12,23,14,15,828.0,57.5,2.5,14.95,378.5,579.77,471.38
2018,12,23,14,30,798.0,58.0,2.4,14.7,346.0,573.14,467.4
2018,12,23,14,45,707.0,64.5,2.3,14.45,300.5,528.74,433.52
2018,12,23,15,0,616.0,71.0,2.2,14.2,255.0,485.21,399.55
2018,12,23,15,15,542.0,67.0,2.2,14.2,212.5,434.92,359.61
2018,12,23,15,30,468.0,63.0,2.2,14.2,170.0,383.35,317.37
2018,12,23,15,45,400.5,55.5,1.7,12.8,134.0,331.14,273.84
2018,12,23,16,0,333.0,48.0,1.2,11.4,98.0,277.44,227.37
2018,12,23,16,15,257.5,36.0,1.25,10.95,67.0,218.32,173.85
2018,12,23,16,30,182.0,24.0,1.3,10.5,36.0,151.83,88.88
2018,12,23,16,45,106.5,13.5,1.3,10.0,19.0,67.02,0.0
2018,12,23,17,0,31.0,3.0,1.3,9.5,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.3,9.35,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,24,7,15,2.0,3.0,0.65,9.0,3.0,2.73,0.0
2018,12,24,7,30,4.0,6.0,0.6,9.5,6.0,5.46,0.0
2018,12,24,7,45,12.5,15.0,0.6,10.0,16.5,13.47,5.02
2018,12,24,8,0,21.0,24.0,0.6,10.5,27.0,21.52,13.33
2018,12,24,8,15,138.5,36.0,0.55,11.05,63.5,27.09,18.67
2018,12,24,8,30,256.0,48.0,0.5,11.6,100.0,35.93,26.82
2018,12,24,8,45,416.5,53.5,0.45,12.1,159.0,39.64,30.24
2018,12,24,9,0,577.0,59.0,0.4,12.6,218.0,43.48,33.67
2018,12,24,9,15,431.0,77.0,0.75,13.05,205.0,55.58,44.38
2018,12,24,9,30,285.0,95.0,1.1,13.5,192.0,66.77,54.15
2018,12,24,9,45,251.0,112.0,1.45,14.0,203.5,83.46,68.65
2018,12,24,10,0,217.0,129.0,1.8,14.5,215.0,109.52,80.23
2018,12,24,10,15,139.0,145.5,1.95,14.65,202.0,131.3,98.96
2018,12,24,10,30,61.0,162.0,2.1,14.8,189.0,143.45,111.97
2018,12,24,10,45,39.5,160.5,2.3,14.95,178.5,143.14,112.59
2018,12,24,11,0,18.0,159.0,2.5,15.1,168.0,141.63,112.17
2018,12,24,11,15,33.5,174.0,2.65,15.15,190.5,159.66,126.54
2018,12,24,11,30,49.0,189.0,2.8,15.2,213.0,180.67,143.49
2018,12,24,11,45,36.5,183.0,2.9,15.25,201.0,174.93,139.2
2018,12,24,12,0,24.0,177.0,3.0,15.3,189.0,165.96,132.18
2018,12,24,12,15,24.5,170.5,3.1,15.15,183.0,164.73,131.43
2018,12,24,12,30,25.0,164.0,3.2,15.0,177.0,161.37,128.94
2018,12,24,12,45,28.5,167.5,3.3,14.85,181.5,168.73,135.27
2018,12,24,13,0,32.0,171.0,3.4,14.7,186.0,176.46,141.94
2018,12,24,13,15,39.5,167.0,3.35,14.45,185.0,179.35,144.77
2018,12,24,13,30,47.0,163.0,3.3,14.2,184.0,182.46,147.86
2018,12,24,13,45,67.0,156.5,3.3,14.0,185.0,190.5,155.26
2018,12,24,14,0,87.0,150.0,3.3,13.8,186.0,198.93,163.06
2018,12,24,14,15,58.5,110.5,3.2,13.55,134.0,142.15,115.96
2018,12,24,14,30,30.0,71.0,3.1,13.3,82.0,84.95,67.65
2018,12,24,14,45,139.5,59.5,3.0,13.1,102.5,156.21,130.43
2018,12,24,15,0,249.0,48.0,2.9,12.9,123.0,222.31,187.82
2018,12,24,15,15,265.5,47.0,2.9,12.9,117.0,232.79,196.51
2018,12,24,15,30,282.0,46.0,2.9,12.9,111.0,242.65,204.27
2018,12,24,15,45,150.5,33.5,2.5,12.4,67.5,146.81,121.59
2018,12,24,16,0,19.0,21.0,2.1,11.9,24.0,29.78,20.01
2018,12,24,16,15,9.5,14.5,2.1,11.75,16.0,18.3,9.67
2018,12,24,16,30,0.0,8.0,2.1,11.6,8.0,7.02,0.0
2018,12,24,16,45,0.0,4.0,2.15,11.45,4.0,3.64,0.0
2018,12,24,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,5.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,25,7,15,64.0,6.5,2.85,6.15,9.0,0.0,0.0
2018,12,25,7,30,128.0,13.0,3.0,6.3,18.0,11.82,0.0
2018,12,25,7,45,254.5,20.5,3.2,6.5,46.0,16.34,7.29
2018,12,25,8,0,381.0,28.0,3.4,6.7,74.0,22.01,13.93
2018,12,25,8,15,517.5,36.0,3.5,6.95,125.0,30.58,22.1
2018,12,25,8,30,654.0,44.0,3.6,7.2,176.0,37.16,28.35
2018,12,25,8,45,501.0,45.0,3.7,7.5,159.0,33.27,24.9
2018,12,25,9,0,348.0,46.0,3.8,7.8,142.0,32.39,24.11
2018,12,25,9,15,459.5,62.0,3.95,8.2,207.5,43.99,34.65
2018,12,25,9,30,571.0,78.0,4.1,8.6,273.0,55.64,45.12
2018,12,25,9,45,671.0,77.5,4.2,9.0,328.0,54.59,44.01
2018,12,25,10,0,771.0,77.0,4.3,9.4,383.0,101.88,58.14
2018,12,25,10,15,774.0,82.0,4.4,9.75,406.5,147.55,87.36
2018,12,25,10,30,777.0,87.0,4.5,10.1,430.0,192.67,123.53
2018,12,25,10,45,834.0,78.5,4.55,10.45,461.5,236.25,159.86
2018,12,25,11,0,891.0,70.0,4.6,10.8,493.0,286.84,204.11
2018,12,25,11,15,885.5,74.0,4.7,11.0,503.5,329.46,244.75
2018,12,25,11,30,880.0,78.0,4.8,11.2,514.0,367.93,281.68
2018,12,25,11,45,883.0,78.0,4.85,11.4,519.5,406.2,317.62
2018,12,25,12,0,886.0,78.0,4.9,11.6,525.0,443.19,351.82
2018,12,25,12,15,895.0,75.5,4.95,11.7,525.5,477.02,382.93
2018,12,25,12,30,904.0,73.0,5.0,11.8,526.0,508.88,411.91
2018,12,25,12,45,899.0,73.5,5.1,11.85,516.5,534.62,435.73
2018,12,25,13,0,894.0,74.0,5.2,11.9,507.0,557.47,456.82
2018,12,25,13,15,887.5,72.5,5.2,11.9,490.0,574.39,472.75
2018,12,25,13,30,881.0,71.0,5.2,11.9,473.0,588.18,485.93
2018,12,25,13,45,871.0,69.0,5.2,11.9,449.0,599.64,496.94
2018,12,25,14,0,861.0,67.0,5.2,11.9,425.0,604.86,502.87
2018,12,25,14,15,845.0,64.5,5.1,11.75,394.5,602.63,502.68
2018,12,25,14,30,829.0,62.0,5.0,11.6,364.0,597.15,499.67
2018,12,25,14,45,804.5,59.0,4.95,11.5,328.0,582.74,489.21
2018,12,25,15,0,780.0,56.0,4.9,11.4,292.0,565.37,475.89
2018,12,25,15,15,739.0,52.5,4.9,11.4,251.5,534.62,450.92
2018,12,25,15,30,698.0,49.0,4.9,11.4,211.0,501.6,422.97
2018,12,25,15,45,635.5,44.5,4.15,10.5,169.5,452.77,380.29
2018,12,25,16,0,573.0,40.0,3.4,9.6,128.0,402.66,335.01
2018,12,25,16,15,464.0,33.0,3.15,9.1,89.0,332.07,269.4
2018,12,25,16,30,355.0,26.0,2.9,8.6,50.0,248.49,160.84
2018,12,25,16,45,191.5,15.0,2.65,8.05,26.5,112.47,0.0
2018,12,25,17,0,28.0,4.0,2.4,7.5,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,2.3,7.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,7,15,47.5,7.0,1.6,5.65,8.5,0.0,0.0
2018,12,26,7,30,95.0,14.0,1.7,6.1,17.0,12.73,0.0
2018,12,26,7,45,119.5,28.5,1.8,6.5,38.5,23.0,12.42
2018,12,26,8,0,144.0,43.0,1.9,6.9,60.0,34.17,24.7
2018,12,26,8,15,201.5,57.0,2.0,7.45,91.5,44.81,34.89
2018,12,26,8,30,259.0,71.0,2.1,8.0,123.0,53.28,42.88
2018,12,26,8,45,316.0,82.0,2.2,8.5,159.0,60.72,49.76
2018,12,26,9,0,373.0,93.0,2.3,9.0,195.0,68.01,56.33
2018,12,26,9,15,459.5,94.5,2.5,9.5,238.5,68.49,56.62
2018,12,26,9,30,546.0,96.0,2.7,10.0,282.0,69.95,57.75
2018,12,26,9,45,696.0,80.0,2.85,10.5,340.5,56.65,45.6
2018,12,26,10,0,846.0,64.0,3.0,11.0,399.0,94.31,49.39
2018,12,26,10,15,854.0,67.0,3.15,11.25,424.5,142.4,79.11
2018,12,26,10,30,862.0,70.0,3.3,11.5,450.0,190.26,116.85
2018,12,26,10,45,541.0,125.0,3.45,11.75,367.0,211.76,150.4
2018,12,26,11,0,220.0,180.0,3.6,12.0,284.0,204.59,158.59
2018,12,26,11,15,275.0,179.0,3.7,12.1,313.0,233.48,182.11
2018,12,26,11,30,330.0,178.0,3.8,12.2,342.0,266.29,209.38
2018,12,26,11,45,539.5,143.0,3.85,12.3,414.0,332.78,261.95
2018,12,26,12,0,749.0,108.0,3.9,12.4,486.0,413.04,326.77
2018,12,26,12,15,776.5,102.5,3.9,12.4,493.0,449.32,358.72
2018,12,26,12,30,804.0,97.0,3.9,12.4,500.0,485.55,390.4
2018,12,26,12,45,835.0,88.0,3.85,12.4,499.5,518.16,418.84
2018,12,26,13,0,866.0,79.0,3.8,12.4,499.0,549.47,445.94
2018,12,26,13,15,881.0,73.0,3.75,12.35,487.5,571.08,465.27
2018,12,26,13,30,896.0,67.0,3.7,12.3,476.0,592.15,483.93
2018,12,26,13,45,884.0,65.5,3.6,12.2,451.5,599.83,491.76
2018,12,26,14,0,872.0,64.0,3.5,12.1,427.0,604.21,496.85
2018,12,26,14,15,854.0,62.5,3.4,11.9,396.5,605.88,499.66
2018,12,26,14,30,836.0,61.0,3.3,11.7,366.0,600.49,496.83
2018,12,26,14,45,811.0,58.0,3.2,11.5,330.0,585.85,486.47
2018,12,26,15,0,786.0,55.0,3.1,11.3,294.0,568.26,473.31
2018,12,26,15,15,746.0,51.5,3.1,11.3,253.5,538.16,449.41
2018,12,26,15,30,706.0,48.0,3.1,11.3,213.0,505.8,422.6
2018,12,26,15,45,641.0,44.0,2.4,10.05,171.0,456.07,380.36
2018,12,26,16,0,576.0,40.0,1.7,8.8,129.0,405.08,334.83
2018,12,26,16,15,463.5,33.0,1.65,8.4,90.0,332.26,268.72
2018,12,26,16,30,351.0,26.0,1.6,8.0,51.0,247.78,164.9
2018,12,26,16,45,189.0,15.0,1.55,7.6,27.0,111.41,0.0
2018,12,26,17,0,27.0,4.0,1.5,7.2,3.0,0.0,0.0
2018,12,26,17,15,13.5,2.0,1.5,7.1,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.55,7.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.95,5.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,27,7,15,124.5,8.5,3.1,5.55,12.5,0.0,0.0
2018,12,27,7,30,249.0,17.0,3.2,5.8,25.0,15.46,0.0
2018,12,27,7,45,407.5,23.5,3.25,6.05,61.0,21.12,10.81
2018,12,27,8,0,566.0,30.0,3.3,6.3,97.0,26.36,17.79
2018,12,27,8,15,641.5,34.5,3.55,6.8,139.5,29.6,21.2
2018,12,27,8,30,717.0,39.0,3.8,7.3,182.0,32.92,24.46
2018,12,27,8,45,694.0,46.5,4.05,7.8,210.0,38.46,29.6
2018,12,27,9,0,671.0,54.0,4.3,8.3,238.0,43.79,34.45
2018,12,27,9,15,712.0,58.5,4.5,8.75,278.5,46.74,37.06
2018,12,27,9,30,753.0,63.0,4.7,9.2,319.0,49.69,39.61
2018,12,27,9,45,815.5,60.5,4.95,9.65,362.5,47.2,37.22
2018,12,27,10,0,878.0,58.0,5.2,10.1,406.0,95.81,50.36
2018,12,27,10,15,904.5,57.0,5.35,10.4,436.5,143.69,78.59
2018,12,27,10,30,931.0,56.0,5.5,10.7,467.0,192.8,116.6
2018,12,27,10,45,941.5,56.5,5.7,10.95,488.0,240.98,159.21
2018,12,27,11,0,952.0,57.0,5.9,11.2,509.0,288.5,203.36
2018,12,27,11,15,958.0,57.5,5.95,11.3,523.0,333.83,246.55
2018,12,27,11,30,964.0,58.0,6.0,11.4,537.0,377.68,288.35
2018,12,27,11,45,967.0,58.0,6.1,11.5,543.0,418.25,327.04
2018,12,27,12,0,970.0,58.0,6.2,11.6,549.0,456.71,363.32
2018,12,27,12,15,970.0,58.5,6.2,11.6,547.5,492.07,396.43
2018,12,27,12,30,970.0,59.0,6.2,11.6,546.0,524.83,426.76
2018,12,27,12,45,966.5,58.5,6.2,11.6,536.0,552.05,452.09
2018,12,27,13,0,963.0,58.0,6.2,11.6,526.0,576.19,474.48
2018,12,27,13,15,957.0,57.0,6.2,11.5,509.0,595.27,492.62
2018,12,27,13,30,951.0,56.0,6.2,11.4,492.0,611.05,507.81
2018,12,27,13,45,940.5,55.0,6.15,11.35,467.5,620.88,517.79
2018,12,27,14,0,930.0,54.0,6.1,11.3,443.0,627.28,524.81
2018,12,27,14,15,913.0,53.0,6.0,11.1,412.0,626.39,525.91
2018,12,27,14,30,896.0,52.0,5.9,10.9,381.0,622.18,524.08
2018,12,27,14,45,871.5,50.0,5.8,10.7,344.0,608.91,514.63
2018,12,27,15,0,847.0,48.0,5.7,10.5,307.0,592.69,502.27
2018,12,27,15,15,810.5,45.5,5.7,10.5,266.0,565.83,480.34
2018,12,27,15,30,774.0,43.0,5.7,10.5,225.0,541.41,459.13
2018,12,27,15,45,715.5,39.0,5.1,9.6,181.5,495.11,418.76
2018,12,27,16,0,657.0,35.0,4.5,8.7,138.0,447.7,375.27
2018,12,27,16,15,554.0,29.5,4.3,8.25,97.5,372.89,305.81
2018,12,27,16,30,451.0,24.0,4.1,7.8,57.0,293.37,202.91
2018,12,27,16,45,247.0,14.0,3.9,7.3,30.0,140.81,0.0
2018,12,27,17,0,43.0,4.0,3.7,6.8,3.0,0.0,0.0
2018,12,27,17,15,21.5,2.0,3.65,6.65,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.55,6.05,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.55,5.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.55,5.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.85,4.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.7,3.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.65,3.6,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.35,2.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.15,1.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.9,0.95,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,28,7,15,140.5,8.5,1.95,1.75,13.0,0.0,0.0
2018,12,28,7,30,281.0,17.0,2.1,2.5,26.0,15.46,0.0
2018,12,28,7,45,439.5,23.0,2.2,3.25,63.0,20.68,10.51
2018,12,28,8,0,598.0,29.0,2.3,4.0,100.0,25.48,17.19
2018,12,28,8,15,671.0,33.5,2.45,4.65,143.0,28.78,20.67
2018,12,28,8,30,744.0,38.0,2.6,5.3,186.0,34.71,26.33
2018,12,28,8,45,781.0,41.5,2.75,5.9,227.5,37.94,29.38
2018,12,28,9,0,818.0,45.0,2.9,6.5,269.0,41.08,32.24
2018,12,28,9,15,854.5,46.0,2.95,7.0,309.5,42.24,33.23
2018,12,28,9,30,891.0,47.0,3.0,7.5,350.0,43.37,34.14
2018,12,28,9,45,911.0,48.5,3.0,7.95,384.0,44.73,35.25
2018,12,28,10,0,931.0,50.0,3.0,8.4,418.0,91.39,45.69
2018,12,28,10,15,944.5,50.5,2.9,8.7,446.0,141.53,75.51
2018,12,28,10,30,958.0,51.0,2.8,9.0,474.0,191.7,114.71
2018,12,28,10,45,967.0,51.5,2.7,9.25,495.0,240.77,157.89
2018,12,28,11,0,976.0,52.0,2.6,9.5,516.0,289.01,202.33
2018,12,28,11,15,981.5,52.0,2.65,9.7,529.5,334.73,245.39
2018,12,28,11,30,987.0,52.0,2.7,9.9,543.0,378.86,286.85
2018,12,28,11,45,987.0,52.5,2.7,10.1,548.0,419.65,324.96
2018,12,28,12,0,987.0,53.0,2.7,10.3,553.0,458.08,360.29
2018,12,28,12,15,983.0,55.0,2.75,10.4,551.5,493.78,392.85
2018,12,28,12,30,979.0,57.0,2.8,10.5,550.0,526.64,422.41
2018,12,28,12,45,970.5,59.0,2.85,10.6,540.0,554.31,447.28
2018,12,28,13,0,962.0,61.0,2.9,10.7,530.0,578.75,469.11
2018,12,28,13,15,954.5,60.5,2.9,10.7,512.5,597.72,486.36
2018,12,28,13,30,947.0,60.0,2.9,10.7,495.0,613.36,500.72
2018,12,28,13,45,935.5,58.5,2.85,10.7,470.0,622.17,509.39
2018,12,28,14,0,924.0,57.0,2.8,10.7,445.0,627.52,515.19
2018,12,28,14,15,907.5,55.5,2.65,10.55,413.5,626.44,515.67
2018,12,28,14,30,891.0,54.0,2.5,10.4,382.0,622.04,513.32
2018,12,28,14,45,867.0,51.5,2.4,10.25,345.0,608.58,503.85
2018,12,28,15,0,843.0,49.0,2.3,10.1,308.0,592.14,491.6
2018,12,28,15,15,806.0,46.5,2.3,10.1,267.0,565.07,470.44
2018,12,28,15,30,769.0,44.0,2.3,10.1,226.0,540.37,449.91
2018,12,28,15,45,711.0,40.0,1.8,8.55,183.0,494.41,411.53
2018,12,28,16,0,653.0,36.0,1.3,7.0,140.0,447.28,369.75
2018,12,28,16,15,550.0,30.5,1.35,6.55,99.0,372.32,302.9
2018,12,28,16,30,447.0,25.0,1.4,6.1,58.0,293.1,206.57
2018,12,28,16,45,261.0,16.0,1.45,5.6,32.0,150.25,0.0
2018,12,28,17,0,75.0,7.0,1.5,5.1,6.0,0.0,0.0
2018,12,28,17,15,37.5,3.5,1.45,5.05,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,29,7,15,107.5,7.5,0.7,4.8,11.0,0.0,0.0
2018,12,29,7,30,215.0,15.0,0.7,5.3,22.0,13.64,0.0
2018,12,29,7,45,368.0,23.0,0.7,5.75,57.0,20.61,10.24
2018,12,29,8,0,521.0,31.0,0.7,6.2,92.0,27.3,18.68
2018,12,29,8,15,599.0,35.0,0.8,6.8,133.0,29.98,21.61
2018,12,29,8,30,677.0,39.0,0.9,7.4,174.0,32.8,24.41
2018,12,29,8,45,589.5,57.5,1.0,8.05,193.5,43.8,34.51
2018,12,29,9,0,502.0,76.0,1.1,8.7,213.0,57.18,46.62
